Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 01/02  01:00:00,13.5753356445,0.676832325767,0.0,0.328819658323,1.91011974705,2.3935639134,16.5892049605,16.5892049605
 01/02  02:00:00,14.0791202349,1.11485459478,0.0,0.394581979693,1.91011974705,2.3935639134,22.7008841318,22.7008841318
 01/02  03:00:00,14.5943346531,1.57415218277,0.0,0.450498809878,1.91011974705,2.3935639134,32.8204309329,32.8204309329
 01/02  04:00:00,15.0165821075,1.95460500759,0.0,0.492293439488,1.91011974705,2.3935639134,36.2925446146,36.2925446146
 01/02  05:00:00,15.2343809936,2.13087238853,0.0,0.533824944615,1.91011974705,2.3935639134,42.3736361977,42.3736361977
 01/02  06:00:00,15.5793500051,2.4310503915,0.0,0.578615953161,1.91011974705,2.3935639134,44.2157698322,44.2157698322
 01/02  07:00:00,27.6431540215,12.4771829338,0.0,2.59628742722,1.91011974705,2.3935639134,321.843192659,321.843192659
 01/02  08:00:00,31.1472402349,12.4771829338,0.0,2.10945048605,7.6404789882,4.7871278268,274.83294178,274.83294178
 01/02  09:00:00,41.3998835089,12.4771829338,0.0,1.44402940764,19.1011974705,8.3774736969,235.875335569,235.875335569
 01/02  10:00:00,58.4701621223,12.4771829338,0.0,0.839786131265,34.3821554469,10.7710376103,192.246079262,192.246079262
 01/02  11:00:00,58.1011986778,12.4771829338,0.0,0.470822686741,34.3821554469,10.7710376103,169.433828874,169.433828874
 01/02  12:00:00,57.8288234176,12.4771829338,0.0,0.198447426539,34.3821554469,10.7710376103,146.587886962,146.587886962
 01/02  13:00:00,57.6490525783,12.4703465449,0.0,0.025512976177,34.3821554469,10.7710376103,125.621305063,125.621305063
 01/02  14:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,111.823488091,111.823488091
 01/02  15:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,98.6764185898,98.6764185898
 01/02  16:00:00,57.6350463092,12.4680677486,0.0,0.0137855033376,34.3821554469,10.7710376103,89.6337073487,89.6337073487
 01/02  17:00:00,60.7760250891,12.4771829338,0.0,0.390315764681,34.3821554469,10.7710376103,100.177896715,100.177896715
 01/02  18:00:00,66.6981313109,12.4771829338,0.0,0.801755319841,34.3821554469,10.7710376103,121.914046236,121.914046236
 01/02  19:00:00,54.2542426558,12.4771829338,0.0,1.01536710373,22.9214369646,9.5742556536,143.324376617,143.324376617
 01/02  20:00:00,54.4274965154,12.4771829338,0.0,1.18862096332,22.9214369646,9.5742556536,162.383263244,162.383263244
 01/02  21:00:00,49.513406123,12.4771829338,0.0,1.29155202178,19.1011974705,8.3774736969,174.546301371,174.546301371
 01/02  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/02  23:00:00,12.7694670038,0.164241373695,0.0,0.0355419696373,1.91011974705,2.3935639134,3.9437616313,3.9437616313
 01/02  24:00:00,13.348148711,0.559470799927,0.0,0.2189942506,1.91011974705,2.3935639134,13.6366479798,13.6366479798
 01/03  01:00:00,13.4735289143,0.576610421682,0.0,0.327234832129,1.91011974705,2.3935639134,14.0633852666,14.0633852666
 01/03  02:00:00,14.2354588093,1.27922773998,0.0,0.386547408849,1.91011974705,2.3935639134,27.1085160888,27.1085160888
 01/03  03:00:00,14.5260579119,1.51565002604,0.0,0.440724225411,1.91011974705,2.3935639134,29.5351601586,29.5351601586
 01/03  04:00:00,15.1477723894,2.09517212738,0.0,0.482916601564,1.91011974705,2.3935639134,40.8067629943,40.8067629943
 01/03  05:00:00,15.1168794979,2.0175568493,0.0,0.529638988176,1.91011974705,2.3935639134,37.9837885178,37.9837885178
 01/03  06:00:00,15.7346192433,2.59158662775,0.0,0.573348955142,1.91011974705,2.3935639134,49.3659019079,49.3659019079
 01/03  07:00:00,27.6166502673,12.4771829338,0.0,2.56978367298,1.91011974705,2.3935639134,316.979437936,316.979437936
 01/03  08:00:00,31.1274076209,12.4771829338,0.0,2.08961787209,7.6404789882,4.7871278268,272.830045091,272.830045091
 01/03  09:00:00,41.3805995642,12.4771829338,0.0,1.42474546293,19.1011974705,8.3774736969,234.936341598,234.936341598
 01/03  10:00:00,58.4583180308,12.4771829338,0.0,0.827942039782,34.3821554469,10.7710376103,193.363268077,193.363268077
 01/03  11:00:00,58.0845481803,12.4771829338,0.0,0.454172189265,34.3821554469,10.7710376103,166.518131737,166.518131737
 01/03  12:00:00,57.9117397692,12.4771829338,0.0,0.281363778159,34.3821554469,10.7710376103,133.176117366,133.176117366
 01/03  13:00:00,57.8483135145,12.4771829338,0.0,0.21793752343,34.3821554469,10.7710376103,118.165385499,118.165385499
 01/03  14:00:00,57.6731711067,12.4726253412,0.0,0.0473527082294,34.3821554469,10.7710376103,106.7291467,106.7291467
 01/03  15:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,92.8522739244,92.8522739244
 01/03  16:00:00,57.6383401405,12.4680677486,0.0,0.0170793346055,34.3821554469,10.7710376103,84.1241176475,84.1241176475
 01/03  17:00:00,60.7325687326,12.4771829338,0.0,0.346859408178,34.3821554469,10.7710376103,90.23249893,90.23249893
 01/03  18:00:00,66.631882657,12.4771829338,0.0,0.735506665981,34.3821554469,10.7710376103,110.855588813,110.855588813
 01/03  19:00:00,54.1699089498,12.4771829338,0.0,0.931033397734,22.9214369646,9.5742556536,129.760818697,129.760818697
 01/03  20:00:00,54.338834007,12.4771829338,0.0,1.09995845494,22.9214369646,9.5742556536,148.963557914,148.963557914
 01/03  21:00:00,49.4108659877,12.4771829338,0.0,1.18901188647,19.1011974705,8.3774736969,159.659141054,159.659141054
 01/03  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/03  23:00:00,12.732454299,0.145272811452,0.0,0.0174978271221,1.91011974705,2.3935639134,3.50537048657,3.50537048657
 01/03  24:00:00,13.1567040668,0.414738684224,0.0,0.172281722134,1.91011974705,2.3935639134,10.031232051,10.031232051
 01/04  01:00:00,13.4361849103,0.582459665506,0.0,0.284041584299,1.91011974705,2.3935639134,14.1975754678,14.1975754678
 01/04  02:00:00,13.5779436083,0.666353868161,0.0,0.341906079688,1.91011974705,2.3935639134,16.3695623225,16.3695623225
 01/04  03:00:00,14.3099778838,1.3494799968,0.0,0.390814226538,1.91011974705,2.3935639134,27.2634118255,27.2634118255
 01/04  04:00:00,14.7474979137,1.73491120431,0.0,0.442903048913,1.91011974705,2.3935639134,33.5972278047,33.5972278047
 01/04  05:00:00,14.937131597,1.88442491429,0.0,0.483023022285,1.91011974705,2.3935639134,36.4076793432,36.4076793432
 01/04  06:00:00,15.2230500227,2.13953857619,0.0,0.513827786033,1.91011974705,2.3935639134,40.4819544961,40.4819544961
 01/04  07:00:00,27.5295195654,12.4771829338,0.0,2.4826529711,1.91011974705,2.3935639134,304.506011531,304.506011531
 01/04  08:00:00,31.0100148207,12.4771829338,0.0,1.97222507185,7.6404789882,4.7871278268,257.770268326,257.770268326
 01/04  09:00:00,41.2562785543,12.4771829338,0.0,1.30042445308,19.1011974705,8.3774736969,220.404838554,220.404838554
 01/04  10:00:00,58.3291511221,12.4771829338,0.0,0.698775131036,34.3821554469,10.7710376103,176.873953226,176.873953226
 01/04  11:00:00,57.9593058967,12.4771829338,0.0,0.32892990568,34.3821554469,10.7710376103,152.357049857,152.357049857
 01/04  12:00:00,57.6842085234,12.4749041375,0.0,0.0561113286493,34.3821554469,10.7710376103,126.964831239,126.964831239
 01/04  13:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,106.35064551,106.35064551
 01/04  14:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,87.6570139418,87.6570139418
 01/04  15:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,75.022592766,75.022592766
 01/04  16:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,67.8435841066,67.8435841066
 01/04  17:00:00,59.1521550248,12.4726253412,0.0,0.148669959684,34.3821554469,10.7710376103,77.0675566611,77.0675566611
 01/04  18:00:00,66.5273093229,12.4771829338,0.0,0.630933331901,34.3821554469,10.7710376103,101.694178372,101.694178372
 01/04  19:00:00,54.095789397,12.4771829338,0.0,0.856913844973,22.9214369646,9.5742556536,124.678431238,124.678431238
 01/04  20:00:00,54.2296180623,12.4771829338,0.0,0.990742510236,22.9214369646,9.5742556536,138.54308317,138.54308317
 01/04  21:00:00,49.3011731569,12.4771829338,0.0,1.07931905565,19.1011974705,8.3774736969,148.375173631,148.375173631
 01/04  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/04  23:00:00,12.6232020543,0.0535183938425,0.0,0.0,1.91011974705,2.3935639134,1.33298699012,1.33298699012
 01/04  24:00:00,13.0210670802,0.346670675364,0.0,0.104712744404,1.91011974705,2.3935639134,8.32339042239,8.32339042239
 01/05  01:00:00,13.2889191578,0.490424774727,0.0,0.228810722655,1.91011974705,2.3935639134,11.9345424898,11.9345424898
 01/05  02:00:00,13.494402306,0.619742974603,0.0,0.304975670982,1.91011974705,2.3935639134,15.1371672461,15.1371672461
 01/05  03:00:00,13.9261611136,0.998207203501,0.0,0.35827024961,1.91011974705,2.3935639134,21.5154904396,21.5154904396
 01/05  04:00:00,14.2107263944,1.25536344863,0.0,0.385679285283,1.91011974705,2.3935639134,25.7498150631,25.7498150631
 01/05  05:00:00,14.6884714169,1.69507411148,0.0,0.423713644963,1.91011974705,2.3935639134,32.7117865129,32.7117865129
 01/05  06:00:00,14.8625881785,1.80856776256,0.0,0.484336755458,1.91011974705,2.3935639134,35.3104480331,35.3104480331
 01/05  07:00:00,27.4990325071,12.4771829338,0.0,2.45216591284,1.91011974705,2.3935639134,303.739604588,303.739604588
 01/05  08:00:00,30.9645705429,12.4771829338,0.0,1.92678079406,7.6404789882,4.7871278268,252.952344055,252.952344055
 01/05  09:00:00,41.2654733144,12.4771829338,0.0,1.3096192132,19.1011974705,8.3774736969,218.396967278,218.396967278
 01/05  10:00:00,58.3584459113,12.4771829338,0.0,0.728069920283,34.3821554469,10.7710376103,176.261995496,176.261995496
 01/05  11:00:00,57.9821024588,12.4771829338,0.0,0.351726467782,34.3821554469,10.7710376103,151.126903581,151.126903581
 01/05  12:00:00,57.7356000775,12.4771829338,0.0,0.105224086437,34.3821554469,10.7710376103,123.528408365,123.528408365
 01/05  13:00:00,57.6664089177,12.4749041375,0.0,0.0383117229092,34.3821554469,10.7710376103,100.931437743,100.931437743
 01/05  14:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,84.413599932,84.413599932
 01/05  15:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,72.3475925364,72.3475925364
 01/05  16:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,62.449631606,62.449631606
 01/05  17:00:00,59.2564696614,12.4771829338,0.0,0.248427003692,34.3821554469,10.7710376103,69.3135679488,69.3135679488
 01/05  18:00:00,66.4301028226,12.4771829338,0.0,0.533726831552,34.3821554469,10.7710376103,81.3153756602,81.3153756602
 01/05  19:00:00,53.8689019249,12.4771829338,0.0,0.630026372841,22.9214369646,9.5742556536,89.9464990513,89.9464990513
 01/05  20:00:00,54.0367943882,12.4771829338,0.0,0.797918836179,22.9214369646,9.5742556536,110.879575902,110.879575902
 01/05  21:00:00,49.2271860467,12.4771829338,0.0,1.0053319455,19.1011974705,8.3774736969,138.043522211,138.043522211
 01/05  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/05  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/05  24:00:00,12.8948572115,0.265184551067,0.0,0.059988999984,1.91011974705,2.3935639134,6.3593451404,6.3593451404
 01/06  01:00:00,13.0803975916,0.337030492236,0.0,0.173683438919,1.91011974705,2.3935639134,8.06838657992,8.06838657992
 01/06  02:00:00,13.3248775568,0.519731146969,0.0,0.235462749407,1.91011974705,2.3935639134,12.6574311988,12.6574311988
 01/06  03:00:00,13.29182762,0.455867496048,0.0,0.266276463547,1.91011974705,2.3935639134,11.0465369492,11.0465369492
 01/06  04:00:00,13.4648310638,0.612683089355,0.0,0.282464314042,1.91011974705,2.3935639134,14.9993699192,14.9993699192
 01/06  05:00:00,13.3737610219,0.507216284445,0.0,0.296861077021,1.91011974705,2.3935639134,12.3423364714,12.3423364714
 01/06  06:00:00,14.0022092765,1.10265893495,0.0,0.329866681077,1.91011974705,2.3935639134,23.0216684281,23.0216684281
 01/06  07:00:00,27.1646892036,12.4771829338,0.0,2.11782260935,1.91011974705,2.3935639134,260.707226159,260.707226159
 01/06  08:00:00,30.7418110809,12.4771829338,0.0,1.7040213321,7.6404789882,4.7871278268,220.219798369,220.219798369
 01/06  09:00:00,41.2821932783,12.4771829338,0.0,1.32633917707,19.1011974705,8.3774736969,190.150427058,190.150427058
 01/06  10:00:00,58.4408245442,12.4771829338,0.0,0.810448553171,34.3821554469,10.7710376103,149.107986239,149.107986239
 01/06  11:00:00,58.0450544443,12.4771829338,0.0,0.414678453303,34.3821554469,10.7710376103,126.453808423,126.453808423
 01/06  12:00:00,57.7601118239,12.4771829338,0.0,0.129735832871,34.3821554469,10.7710376103,104.804235012,104.804235012
 01/06  13:00:00,57.6274554055,12.4680677486,0.0,0.0061945996797,34.3821554469,10.7710376103,83.4473790047,83.4473790047
 01/06  14:00:00,57.6409173057,12.4703465449,0.0,0.0173777035538,34.3821554469,10.7710376103,68.3716281555,68.3716281555
 01/06  15:00:00,57.7912934806,12.4771829338,0.0,0.160917489529,34.3821554469,10.7710376103,61.0313976238,61.0313976238
 01/06  16:00:00,57.7693939204,12.4771829338,0.0,0.13901792934,34.3821554469,10.7710376103,53.8092547817,53.8092547817
 01/06  17:00:00,59.3517218756,12.4771829338,0.0,0.343679217903,34.3821554469,10.7710376103,62.5272300479,62.5272300479
 01/06  18:00:00,66.4909830036,12.4771829338,0.0,0.594607012599,34.3821554469,10.7710376103,82.6899028119,82.6899028119
 01/06  19:00:00,54.0188264781,12.4771829338,0.0,0.779950926104,22.9214369646,9.5742556536,104.402933034,104.402933034
 01/06  20:00:00,54.184700381,12.4771829338,0.0,0.945824828974,22.9214369646,9.5742556536,124.920998067,124.920998067
 01/06  21:00:00,49.265580319,12.4771829338,0.0,1.04372621774,19.1011974705,8.3774736969,137.157426579,137.157426579
 01/06  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/06  24:00:00,12.6340029362,0.0418942174639,0.0,0.0224250582468,1.91011974705,2.3935639134,0.801377356074,0.801377356074
 01/07  01:00:00,12.3536574891,0.266056266022,0.0,0.116308540989,1.91011974705,1.79517293505,6.31647680002,6.31647680002
 01/07  02:00:00,12.5067794286,0.344529693369,0.0,0.190957053123,1.91011974705,1.79517293505,8.24253556824,8.24253556824
 01/07  03:00:00,12.6557900003,0.461555217289,0.0,0.222942100922,1.91011974705,1.79517293505,11.2130327183,11.2130327183
 01/07  04:00:00,12.6433861636,0.429432844057,0.0,0.24266063745,1.91011974705,1.79517293505,10.3690587937,10.3690587937
 01/07  05:00:00,12.7822838265,0.543647478601,0.0,0.267343665821,1.91011974705,1.79517293505,13.2783746082,13.2783746082
 01/07  06:00:00,12.7614130348,0.502030191636,0.0,0.288090161046,1.91011974705,1.79517293505,12.1906823164,12.1906823164
 01/07  07:00:00,26.4606183545,12.4771829338,0.0,2.01214273859,1.91011974705,1.79517293505,248.282494544,248.282494544
 01/07  08:00:00,25.5980579185,12.4771829338,0.0,1.57728962042,3.8202394941,3.5903458701,202.006727259,202.006727259
 01/07  09:00:00,31.2777747766,12.4771829338,0.0,1.355963577,11.4607184823,5.9839097835,180.434775626,180.434775626
 01/07  10:00:00,46.1503353726,12.4771829338,0.0,1.17745982058,22.9214369646,9.5742556536,152.808176463,152.808176463
 01/07  11:00:00,58.5942909094,12.4771829338,0.0,0.963914918372,34.3821554469,10.7710376103,125.938924243,125.938924243
 01/07  12:00:00,58.1903315206,12.4771829338,0.0,0.559955529578,34.3821554469,10.7710376103,96.9792821332,96.9792821332
 01/07  13:00:00,57.9239525983,12.4771829338,0.0,0.293576607212,34.3821554469,10.7710376103,76.6272460847,76.6272460847
 01/07  14:00:00,57.9051647154,12.4771829338,0.0,0.274788724368,34.3821554469,10.7710376103,70.5755682943,70.5755682943
 01/07  15:00:00,58.0872437173,12.4771829338,0.0,0.456867726269,34.3821554469,10.7710376103,70.6993994884,70.6993994884
 01/07  16:00:00,58.1660661706,12.4771829338,0.0,0.535690179551,34.3821554469,10.7710376103,66.2763892873,66.2763892873
 01/07  17:00:00,59.5872118331,12.4771829338,0.0,0.579169175343,34.3821554469,10.7710376103,64.7585959813,64.7585959813
 01/07  18:00:00,66.5485631703,12.4771829338,0.0,0.652187179225,34.3821554469,10.7710376103,72.9534895767,72.9534895767
 01/07  19:00:00,48.9978262934,12.4771829338,0.0,0.775972192157,19.1011974705,8.3774736969,95.1982396604,95.1982396604
 01/07  20:00:00,39.0601803965,12.4771829338,0.0,0.872369196823,11.4607184823,5.9839097835,109.802683006,109.802683006
 01/07  21:00:00,39.1033508203,12.4771829338,0.0,0.915539620698,11.4607184823,5.9839097835,114.634674269,114.634674269
 01/07  22:00:00,29.096599258,12.4771829338,0.0,0.942830959996,3.8202394941,3.5903458701,121.439623287,121.439623287
 01/07  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/07  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/08  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/08  02:00:00,12.0217412411,0.0257976047241,0.0,0.02465095429,1.91011974705,1.79517293505,0.300355959231,0.300355959231
 01/08  03:00:00,12.1058632921,0.057763386239,0.0,0.0768072237214,1.91011974705,1.79517293505,1.08115622611,1.08115622611
 01/08  04:00:00,12.2271255615,0.13884981228,0.0,0.116983067089,1.91011974705,1.79517293505,3.10815135485,3.10815135485
 01/08  05:00:00,12.3735083081,0.256832240928,0.0,0.145383385069,1.91011974705,1.79517293505,6.06548383609,6.06548383609
 01/08  06:00:00,12.3844321278,0.248378557521,0.0,0.164760888215,1.91011974705,1.79517293505,5.87269881849,5.87269881849
 01/08  07:00:00,12.4799469492,0.327081119606,0.0,0.18157314752,1.91011974705,1.79517293505,7.82032538586,7.82032538586
 01/08  08:00:00,8.32761755985,0.300028994252,0.0,0.189295883493,1.91011974705,1.79517293505,7.16814182318,7.16814182318
 01/08  09:00:00,21.5959065483,12.4771829338,0.0,1.70813825026,3.8202394941,3.5903458701,206.86051269,206.86051269
 01/08  10:00:00,21.1309170673,12.4771829338,0.0,1.2431487693,3.8202394941,3.5903458701,161.766528775,161.766528775
 01/08  11:00:00,35.9298598057,12.4771829338,0.0,0.991027155291,15.2809579764,7.1806917402,135.313386817,135.313386817
 01/08  12:00:00,35.6793399993,12.4771829338,0.0,0.740507348858,15.2809579764,7.1806917402,119.11416151,119.11416151
 01/08  13:00:00,45.6596871556,12.4771829338,0.0,0.686811603545,22.9214369646,9.5742556536,101.457796435,101.457796435
 01/08  14:00:00,45.6121081195,12.4771829338,0.0,0.639232567476,22.9214369646,9.5742556536,91.9265557826,91.9265557826
 01/08  15:00:00,45.6076461292,12.4771829338,0.0,0.63477057714,22.9214369646,9.5742556536,86.6990905615,86.6990905615
 01/08  16:00:00,45.5545136213,12.4771829338,0.0,0.581638069296,22.9214369646,9.5742556536,83.4961915642,83.4961915642
 01/08  17:00:00,46.9963720925,12.4771829338,0.0,0.645829873801,22.9214369646,9.5742556536,84.8588207973,84.8588207973
 01/08  18:00:00,43.6607729996,12.4771829338,0.0,0.455940349196,15.2809579764,7.1806917402,116.019025079,116.019025079
 01/08  19:00:00,33.7162942752,12.4771829338,0.0,0.545504526371,7.6404789882,4.7871278268,131.989016647,131.989016647
 01/08  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/08  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/08  22:00:00,12.001924683,0.0190066398713,0.0,0.0116253609864,1.91011974705,1.79517293505,0.301195270371,0.301195270371
 01/08  23:00:00,12.0991029422,0.0571538851699,0.0,0.0706563749118,1.91011974705,1.79517293505,1.06618937588,1.06618937588
 01/08  24:00:00,12.2076449061,0.118770324284,0.0,0.117581899715,1.91011974705,1.79517293505,2.57553120461,2.57553120461
 01/09  01:00:00,12.9004798565,0.178579464787,0.0,0.152216731274,1.91011974705,2.3935639134,4.08638632646,4.08638632646
 01/09  02:00:00,12.9856705729,0.242998342739,0.0,0.172988569734,1.91011974705,2.3935639134,5.71184037929,5.71184037929
 01/09  03:00:00,13.0232853471,0.266377896444,0.0,0.187223790255,1.91011974705,2.3935639134,6.3058905223,6.3058905223
 01/09  04:00:00,13.0727977685,0.303885923443,0.0,0.199228184657,1.91011974705,2.3935639134,7.24088717316,7.24088717316
 01/09  05:00:00,13.1153678441,0.327653761275,0.0,0.21803042235,1.91011974705,2.3935639134,7.83991912684,7.83991912684
 01/09  06:00:00,13.1726258189,0.36708772302,0.0,0.235854435429,1.91011974705,2.3935639134,8.82697915501,8.82697915501
 01/09  07:00:00,26.9068283874,12.4771829338,0.0,1.85996179311,1.91011974705,2.3935639134,217.63418361,217.63418361
 01/09  08:00:00,30.4479564063,12.4771829338,0.0,1.41016665746,7.6404789882,4.7871278268,169.799678792,169.799678792
 01/09  09:00:00,41.1611924234,12.4771829338,0.0,1.20533832215,19.1011974705,8.3774736969,147.290434767,147.290434767
 01/09  10:00:00,58.5191750612,12.4771829338,0.0,0.888799070147,34.3821554469,10.7710376103,115.224732112,115.224732112
 01/09  11:00:00,58.3477392476,12.4771829338,0.0,0.717363256577,34.3821554469,10.7710376103,102.274611525,102.274611525
 01/09  12:00:00,58.2453793798,12.4771829338,0.0,0.615003388769,34.3821554469,10.7710376103,89.4253397418,89.4253397418
 01/09  13:00:00,58.1668701344,12.4771829338,0.0,0.5364941434,34.3821554469,10.7710376103,81.2236545682,81.2236545682
 01/09  14:00:00,57.9105595107,12.4771829338,0.0,0.280183519685,34.3821554469,10.7710376103,70.474495038,70.474495038
 01/09  15:00:00,57.847792881,12.4771829338,0.0,0.217416889945,34.3821554469,10.7710376103,64.5881778516,64.5881778516
 01/09  16:00:00,57.9258789102,12.4771829338,0.0,0.295502919191,34.3821554469,10.7710376103,64.3350193498,64.3350193498
 01/09  17:00:00,59.5092604699,12.4771829338,0.0,0.501217812176,34.3821554469,10.7710376103,71.2223486494,71.2223486494
 01/09  18:00:00,66.5836534812,12.4771829338,0.0,0.68727749018,34.3821554469,10.7710376103,83.7752032161,83.7752032161
 01/09  19:00:00,54.1208371176,12.4771829338,0.0,0.881961565556,22.9214369646,9.5742556536,106.922344275,106.922344275
 01/09  20:00:00,54.3041166026,12.4771829338,0.0,1.06524105051,22.9214369646,9.5742556536,130.541215816,130.541215816
 01/09  21:00:00,49.3806770781,12.4771829338,0.0,1.15882297682,19.1011974705,8.3774736969,142.622399884,142.622399884
 01/09  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/09  23:00:00,12.5969632968,0.0209436059628,0.0,0.00633603041313,1.91011974705,2.3935639134,0.405064225439,0.405064225439
 01/09  24:00:00,12.8071496414,0.12540593494,0.0,0.112060046059,1.91011974705,2.3935639134,2.72877888972,2.72877888972
 01/10  01:00:00,12.9855255235,0.242954459776,0.0,0.172887403241,1.91011974705,2.3935639134,5.68680020187,5.68680020187
 01/10  02:00:00,12.9529342156,0.21552065743,0.0,0.167729897731,1.91011974705,2.3935639134,4.99849463803,4.99849463803
 01/10  03:00:00,12.9418766595,0.214225831142,0.0,0.157967167945,1.91011974705,2.3935639134,4.9874984013,4.9874984013
 01/10  04:00:00,13.1207961293,0.330494733163,0.0,0.220617735649,1.91011974705,2.3935639134,7.90497131927,7.90497131927
 01/10  05:00:00,13.3618487188,0.498765512059,0.0,0.293399546252,1.91011974705,2.3935639134,12.126514832,12.126514832
 01/10  06:00:00,13.373366691,0.487121213194,0.0,0.316561817319,1.91011974705,2.3935639134,11.8263581954,11.8263581954
 01/10  07:00:00,27.0911693846,12.4771829338,0.0,2.04430279028,1.91011974705,2.3935639134,242.276956488,242.276956488
 01/10  08:00:00,30.6360171061,12.4771829338,0.0,1.59822735724,7.6404789882,4.7871278268,195.373294728,195.373294728
 01/10  09:00:00,41.3209917734,12.4771829338,0.0,1.36513767216,19.1011974705,8.3774736969,172.818605742,172.818605742
 01/10  10:00:00,58.5985145455,12.4771829338,0.0,0.968138554457,34.3821554469,10.7710376103,145.724825059,145.724825059
 01/10  11:00:00,58.1945309034,12.4771829338,0.0,0.564154912306,34.3821554469,10.7710376103,128.805275767,128.805275767
 01/10  12:00:00,57.7900222467,12.4771829338,0.0,0.159646255632,34.3821554469,10.7710376103,102.177768707,102.177768707
 01/10  13:00:00,57.7489874839,12.4771829338,0.0,0.118611492877,34.3821554469,10.7710376103,85.8312926233,85.8312926233
 01/10  14:00:00,57.6194403665,12.4657889523,0.0,0.000458356952163,34.3821554469,10.7710376103,68.3022243402,68.3022243402
 01/10  15:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,56.4516460777,56.4516460777
 01/10  16:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,54.3981281237,54.3981281237
 01/10  17:00:00,59.251876042,12.4771829338,0.0,0.243833384317,34.3821554469,10.7710376103,64.6495913909,64.6495913909
 01/10  18:00:00,66.427736351,12.4771829338,0.0,0.531360359947,34.3821554469,10.7710376103,75.6028751371,75.6028751371
 01/10  19:00:00,53.9215318483,12.4771829338,0.0,0.682656296272,22.9214369646,9.5742556536,91.1779422272,91.1779422272
 01/10  20:00:00,54.0912594303,12.4771829338,0.0,0.852383878217,22.9214369646,9.5742556536,111.822845509,111.822845509
 01/10  21:00:00,49.1953592843,12.4771829338,0.0,0.973505183058,19.1011974705,8.3774736969,127.007839471,127.007839471
 01/10  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/10  24:00:00,12.6612519949,0.0616456590758,0.0,0.0299226754169,1.91011974705,2.3935639134,1.26002796971,1.26002796971
 01/11  01:00:00,12.8801266978,0.196370796598,0.0,0.11407224075,1.91011974705,2.3935639134,4.53758349128,4.53758349128
 01/11  02:00:00,13.0670649639,0.324817478128,0.0,0.172563825287,1.91011974705,2.3935639134,7.77328120437,7.77328120437
 01/11  03:00:00,13.1264548641,0.345556103565,0.0,0.211215100128,1.91011974705,2.3935639134,8.25482252454,8.25482252454
 01/11  04:00:00,13.2717640776,0.46317279073,0.0,0.238907626409,1.91011974705,2.3935639134,11.2491407819,11.2491407819
 01/11  05:00:00,13.2709789767,0.436285711075,0.0,0.265009605137,1.91011974705,2.3935639134,10.5250753589,10.5250753589
 01/11  06:00:00,13.3986603141,0.546623109566,0.0,0.282353544062,1.91011974705,2.3935639134,13.3558928432,13.3558928432
 01/11  07:00:00,27.0446089574,12.4771829338,0.0,1.99774236311,1.91011974705,2.3935639134,243.660150596,243.660150596
 01/11  08:00:00,30.6029057855,12.4771829338,0.0,1.56511603667,7.6404789882,4.7871278268,196.632157821,196.632157821
 01/11  09:00:00,41.330676166,12.4771829338,0.0,1.37482206477,19.1011974705,8.3774736969,174.229665881,174.229665881
 01/11  10:00:00,58.802338895,12.4771829338,0.0,1.171962904,34.3821554469,10.7710376103,146.401048763,146.401048763
 01/11  11:00:00,58.6480276736,12.4771829338,0.0,1.01765168255,34.3821554469,10.7710376103,130.319765057,130.319765057
 01/11  12:00:00,58.3513243741,12.4771829338,0.0,0.720948383069,34.3821554469,10.7710376103,107.445715963,107.445715963
 01/11  13:00:00,57.9561621352,12.4771829338,0.0,0.32578614418,34.3821554469,10.7710376103,87.4359445535,87.4359445535
 01/11  14:00:00,57.7512170568,12.4771829338,0.0,0.120841065745,34.3821554469,10.7710376103,73.1834523642,73.1834523642
 01/11  15:00:00,57.6189820095,12.4657889523,0.0,0.0,34.3821554469,10.7710376103,63.7506960082,63.7506960082
 01/11  16:00:00,57.6190719525,12.4657889523,0.0,8.99429984052e-05,34.3821554469,10.7710376103,57.3338273952,57.3338273952
 01/11  17:00:00,59.3025563852,12.4771829338,0.0,0.294513727452,34.3821554469,10.7710376103,72.0058870207,72.0058870207
 01/11  18:00:00,66.5495728464,12.4771829338,0.0,0.65319685534,34.3821554469,10.7710376103,91.347891226,91.347891226
 01/11  19:00:00,54.0415595774,12.4771829338,0.0,0.802684025401,22.9214369646,9.5742556536,104.317582334,104.317582334
 01/11  20:00:00,54.1570671333,12.4771829338,0.0,0.918191581279,22.9214369646,9.5742556536,117.03741889,117.03741889
 01/11  21:00:00,49.2015657583,12.4771829338,0.0,0.979711657039,19.1011974705,8.3774736969,124.590513412,124.590513412
 01/11  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/11  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/11  24:00:00,12.7922953767,0.148135398278,0.0,0.0744763179564,1.91011974705,2.3935639134,3.34286397756,3.34286397756
 01/12  01:00:00,13.1020274993,0.327861791136,0.0,0.204482047678,1.91011974705,2.3935639134,7.79653203508,7.79653203508
 01/12  02:00:00,13.3649411551,0.514452193207,0.0,0.28080530144,1.91011974705,2.3935639134,12.5141154768,12.5141154768
 01/12  03:00:00,13.4261223866,0.52381151237,0.0,0.332627213759,1.91011974705,2.3935639134,12.69162396,12.69162396
 01/12  04:00:00,13.8199899391,0.86870252122,0.0,0.381603757462,1.91011974705,2.3935639134,19.7746125512,19.7746125512
 01/12  05:00:00,14.1859936423,1.20255354279,0.0,0.413756439055,1.91011974705,2.3935639134,23.7955706141,23.7955706141
 01/12  06:00:00,14.5651229011,1.54361066315,0.0,0.451828577529,1.91011974705,2.3935639134,30.7190770949,30.7190770949
 01/12  07:00:00,27.4655661405,12.4771829338,0.0,2.41869954618,1.91011974705,2.3935639134,291.612660623,291.612660623
 01/12  08:00:00,30.9784229061,12.4771829338,0.0,1.9406331573,7.6404789882,4.7871278268,247.652583757,247.652583757
 01/12  09:00:00,41.3145563508,12.4771829338,0.0,1.35870224953,19.1011974705,8.3774736969,212.238252354,212.238252354
 01/12  10:00:00,58.4094297139,12.4771829338,0.0,0.779053722851,34.3821554469,10.7710376103,168.32259257,168.32259257
 01/12  11:00:00,58.0162243048,12.4771829338,0.0,0.385848313739,34.3821554469,10.7710376103,144.647051644,144.647051644
 01/12  12:00:00,57.728738767,12.4771829338,0.0,0.0983627759765,34.3821554469,10.7710376103,118.033846521,118.033846521
 01/12  13:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,98.6732694867,98.6732694867
 01/12  14:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,83.8857673208,83.8857673208
 01/12  15:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,75.4506107099,75.4506107099
 01/12  16:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,69.2860216698,69.2860216698
 01/12  17:00:00,59.2338216668,12.4771829338,0.0,0.225779009111,34.3821554469,10.7710376103,81.9018267786,81.9018267786
 01/12  18:00:00,66.5771016103,12.4771829338,0.0,0.680725619243,34.3821554469,10.7710376103,105.240212064,105.240212064
 01/12  19:00:00,54.1206681965,12.4771829338,0.0,0.88179264446,22.9214369646,9.5742556536,125.077072521,125.077072521
 01/12  20:00:00,54.3111832437,12.4771829338,0.0,1.07230769169,22.9214369646,9.5742556536,146.845642779,146.845642779
 01/12  21:00:00,49.391279002,12.4771829338,0.0,1.16942490075,19.1011974705,8.3774736969,158.006728139,158.006728139
 01/12  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/12  23:00:00,12.7419968432,0.149393510213,0.0,0.0229196725548,1.91011974705,2.3935639134,3.57947095864,3.57947095864
 01/12  24:00:00,13.2002949546,0.43260331037,0.0,0.19800798376,1.91011974705,2.3935639134,10.4533328853,10.4533328853
 01/13  01:00:00,13.4871066934,0.608042426477,0.0,0.309380606508,1.91011974705,2.3935639134,14.8264412395,14.8264412395
 01/13  02:00:00,13.7558077317,0.812202700633,0.0,0.373921370613,1.91011974705,2.3935639134,18.5419023781,18.5419023781
 01/13  03:00:00,14.4826914349,1.4910005277,0.0,0.422007246719,1.91011974705,2.3935639134,29.6214501869,29.6214501869
 01/13  04:00:00,14.7986497629,1.75278742489,0.0,0.476178677588,1.91011974705,2.3935639134,33.9464480786,33.9464480786
 01/13  05:00:00,15.1595545361,2.0811975522,0.0,0.508673323438,1.91011974705,2.3935639134,39.5597477056,39.5597477056
 01/13  06:00:00,15.2044054255,2.09245555594,0.0,0.542266209137,1.91011974705,2.3935639134,39.7259974139,39.7259974139
 01/13  07:00:00,27.5897281061,12.4771829338,0.0,2.54286151178,1.91011974705,2.3935639134,313.201959358,313.201959358
 01/13  08:00:00,31.1344372024,12.4771829338,0.0,2.09664745354,7.6404789882,4.7871278268,273.667331712,273.667331712
 01/13  09:00:00,41.3799761652,12.4771829338,0.0,1.42412206391,19.1011974705,8.3774736969,234.827519731,234.827519731
 01/13  10:00:00,58.4362492836,12.4771829338,0.0,0.805873292507,34.3821554469,10.7710376103,190.609670232,190.609670232
 01/13  11:00:00,58.0684519015,12.4771829338,0.0,0.438075910472,34.3821554469,10.7710376103,166.892250863,166.892250863
 01/13  12:00:00,57.7649997226,12.4771829338,0.0,0.134623731516,34.3821554469,10.7710376103,138.678076212,138.678076212
 01/13  13:00:00,57.6213041049,12.4657889523,0.0,0.00232209532456,34.3821554469,10.7710376103,117.116194745,117.116194745
 01/13  14:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,96.8184582036,96.8184582036
 01/13  15:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,83.9836972263,83.9836972263
 01/13  16:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,74.6862662076,74.6862662076
 01/13  17:00:00,59.1385684052,12.4726253412,0.0,0.135083340087,34.3821554469,10.7710376103,79.6297996528,79.6297996528
 01/13  18:00:00,66.5518517615,12.4771829338,0.0,0.655475770409,34.3821554469,10.7710376103,106.589534364,106.589534364
 01/13  19:00:00,54.1434125642,12.4771829338,0.0,0.904537012122,22.9214369646,9.5742556536,131.801566103,131.801566103
 01/13  20:00:00,54.2818214509,12.4771829338,0.0,1.04294589888,22.9214369646,9.5742556536,145.640726876,145.640726876
 01/13  21:00:00,49.3337147676,12.4771829338,0.0,1.11186066638,19.1011974705,8.3774736969,152.919011549,152.919011549
 01/13  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/13  23:00:00,12.7128857156,0.131045814724,0.0,0.0121562404542,1.91011974705,2.3935639134,3.17519356534,3.17519356534
 01/13  24:00:00,13.171469094,0.429828307301,0.0,0.171957126224,1.91011974705,2.3935639134,10.4028513002,10.4028513002
 01/14  01:00:00,12.8268841103,0.578332005053,0.0,0.277259423195,1.91011974705,1.79517293505,14.0902546871,14.0902546871
 01/14  02:00:00,13.1169319326,0.797133295706,0.0,0.348505954774,1.91011974705,1.79517293505,18.4060956286,18.4060956286
 01/14  03:00:00,13.8103249399,1.4400111739,0.0,0.399021083934,1.91011974705,1.79517293505,28.6967921977,28.6967921977
 01/14  04:00:00,14.157787784,1.73084916102,0.0,0.455645940858,1.91011974705,1.79517293505,33.9168593724,33.9168593724
 01/14  05:00:00,14.6195799319,2.14033718515,0.0,0.507950064611,1.91011974705,1.79517293505,40.589944165,40.589944165
 01/14  06:00:00,14.7877113495,2.26246780094,0.0,0.553950866499,1.91011974705,1.79517293505,43.1263992194,43.1263992194
 01/14  07:00:00,27.0130472532,12.4771829338,0.0,2.56457163726,1.91011974705,1.79517293505,317.937233415,317.937233415
 01/14  08:00:00,26.1048510326,12.4771829338,0.0,2.08408273455,3.8202394941,3.5903458701,273.739625467,273.739625467
 01/14  09:00:00,31.3663610036,12.4771829338,0.0,1.44454980391,11.4607184823,5.9839097835,237.18741145,237.18741145
 01/14  10:00:00,45.8200933121,12.4771829338,0.0,0.847217760037,22.9214369646,9.5742556536,193.397348868,193.397348868
 01/14  11:00:00,58.0782782701,12.4771829338,0.0,0.447902279025,34.3821554469,10.7710376103,161.49701353,161.49701353
 01/14  12:00:00,57.7622705248,12.4771829338,0.0,0.131894533765,34.3821554469,10.7710376103,132.829469896,132.829469896
 01/14  13:00:00,57.6189820095,12.4657889523,0.0,0.0,34.3821554469,10.7710376103,109.258719686,109.258719686
 01/14  14:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,92.0832933896,92.0832933896
 01/14  15:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,79.2985757539,79.2985757539
 01/14  16:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,70.3783188986,70.3783188986
 01/14  17:00:00,57.7577643962,12.4749041375,0.0,0.129667201408,34.3821554469,10.7710376103,71.4851315359,71.4851315359
 01/14  18:00:00,66.5305052797,12.4771829338,0.0,0.634129288637,34.3821554469,10.7710376103,101.316911539,101.316911539
 01/14  19:00:00,49.160960657,12.4771829338,0.0,0.939106555734,19.1011974705,8.3774736969,140.270424306,140.270424306
 01/14  20:00:00,39.2843460898,12.4771829338,0.0,1.09653489017,11.4607184823,5.9839097835,158.023706443,158.023706443
 01/14  21:00:00,39.3960713154,12.4771829338,0.0,1.20826011578,11.4607184823,5.9839097835,169.586068194,169.586068194
 01/14  22:00:00,29.4790699065,12.4771829338,0.0,1.3253016085,3.8202394941,3.5903458701,186.59766929,186.59766929
 01/14  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/14  24:00:00,12.2948670222,0.266544021789,0.0,0.0570303183447,1.91011974705,1.79517293505,6.44117574531,6.44117574531
 01/15  01:00:00,12.7039901391,0.511098739001,0.0,0.221598718035,1.91011974705,1.79517293505,12.4120539588,12.4120539588
 01/15  02:00:00,12.9208582542,0.626110927812,0.0,0.323454644296,1.91011974705,1.79517293505,15.3306319391,15.3306319391
 01/15  03:00:00,13.6045163313,1.23961332573,0.0,0.393610323452,1.91011974705,1.79517293505,25.9241745406,25.9241745406
 01/15  04:00:00,14.1995727798,1.78583319741,0.0,0.442446900306,1.91011974705,1.79517293505,34.2410799354,34.2410799354
 01/15  05:00:00,14.3150722275,1.852958415,0.0,0.490821130385,1.91011974705,1.79517293505,36.4529630021,36.4529630021
 01/15  06:00:00,14.7824250831,2.29181657219,0.0,0.519315828846,1.91011974705,1.79517293505,42.6662743886,42.6662743886
 01/15  07:00:00,14.5223176187,2.02790625558,0.0,0.523118681038,1.91011974705,1.79517293505,39.2649886157,39.2649886157
 01/15  08:00:00,10.6879415627,2.34124896381,0.0,0.508399916813,1.91011974705,1.79517293505,43.1594643762,43.1594643762
 01/15  09:00:00,22.2035574554,12.4771829338,0.0,2.31578915737,3.8202394941,3.5903458701,291.398703038,291.398703038
 01/15  10:00:00,21.652279909,12.4771829338,0.0,1.76451161093,3.8202394941,3.5903458701,241.126181065,241.126181065
 01/15  11:00:00,36.4649482223,12.4771829338,0.0,1.52611557183,15.2809579764,7.1806917402,211.451595405,211.451595405
 01/15  12:00:00,36.310235122,12.4771829338,0.0,1.3714024716,15.2809579764,7.1806917402,196.952688185,196.952688185
 01/15  13:00:00,46.1642897467,12.4771829338,0.0,1.19141419464,22.9214369646,9.5742556536,170.034071511,170.034071511
 01/15  14:00:00,46.0290513619,12.4771829338,0.0,1.05617580982,22.9214369646,9.5742556536,150.624988666,150.624988666
 01/15  15:00:00,45.8507168829,12.4771829338,0.0,0.87784133089,22.9214369646,9.5742556536,133.567726738,133.567726738
 01/15  16:00:00,45.5676453755,12.4771829338,0.0,0.594769823496,22.9214369646,9.5742556536,107.610425371,107.610425371
 01/15  17:00:00,45.631152606,12.4771829338,0.0,0.658277053953,22.9214369646,9.5742556536,104.173027729,104.173027729
 01/15  18:00:00,43.7744457567,12.4771829338,0.0,0.569613106305,15.2809579764,7.1806917402,156.577482502,156.577482502
 01/15  19:00:00,33.8873936284,12.4771829338,0.0,0.716603879517,7.6404789882,4.7871278268,180.580414183,180.580414183
 01/15  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/15  21:00:00,12.2324294711,0.187790246744,0.0,0.0733465422184,1.91011974705,1.79517293505,4.37814466,4.37814466
 01/15  22:00:00,12.5955620566,0.393758898023,0.0,0.230510476461,1.91011974705,1.79517293505,9.44699561205,9.44699561205
 01/15  23:00:00,12.8174377707,0.548405639144,0.0,0.297739449477,1.91011974705,1.79517293505,13.3681419466,13.3681419466
 01/15  24:00:00,12.8527552702,0.545211789335,0.0,0.336250798795,1.91011974705,1.79517293505,13.2470419964,13.2470419964
 01/16  01:00:00,13.0258394107,0.681023082903,0.0,0.373523645671,1.91011974705,1.79517293505,16.7277501237,16.7277501237
 01/16  02:00:00,13.3756072928,0.99147713264,0.0,0.412837478087,1.91011974705,1.79517293505,20.8790080546,20.8790080546
 01/16  03:00:00,13.9257077439,1.52013829542,0.0,0.434276766378,1.91011974705,1.79517293505,29.888713386,29.888713386
 01/16  04:00:00,13.7182251546,1.29685929256,0.0,0.450073179917,1.91011974705,1.79517293505,25.7601451443,25.7601451443
 01/16  05:00:00,14.1886380442,1.75117763447,0.0,0.466167727622,1.91011974705,1.79517293505,33.7461185992,33.7461185992
 01/16  06:00:00,13.9252279551,1.48017710356,0.0,0.473758169424,1.91011974705,1.79517293505,28.7362834893,28.7362834893
 01/16  07:00:00,14.3458071959,1.8906430674,0.0,0.483871446358,1.91011974705,1.79517293505,35.9684355488,35.9684355488
 01/16  08:00:00,9.89818809747,1.57651920922,0.0,0.483376206144,1.91011974705,1.79517293505,30.3518616019,30.3518616019
 01/16  09:00:00,22.0653432755,12.4771829338,0.0,2.17757497748,3.8202394941,3.5903458701,275.798650711,275.798650711
 01/16  10:00:00,21.4056053462,12.4771829338,0.0,1.51783704815,3.8202394941,3.5903458701,223.669946154,223.669946154
 01/16  11:00:00,35.9244663337,12.4771829338,0.0,0.985633683297,15.2809579764,7.1806917402,184.567812051,184.567812051
 01/16  12:00:00,35.8075269252,12.4771829338,0.0,0.868694274746,15.2809579764,7.1806917402,160.461116213,160.461116213
 01/16  13:00:00,45.6630175816,12.4771829338,0.0,0.690142029601,22.9214369646,9.5742556536,130.071810232,130.071810232
 01/16  14:00:00,45.2639190674,12.4771829338,0.0,0.291043515391,22.9214369646,9.5742556536,104.91805173,104.91805173
 01/16  15:00:00,45.1663495308,12.4771829338,0.0,0.193473978734,22.9214369646,9.5742556536,88.8578798599,88.8578798599
 01/16  16:00:00,45.1744429636,12.4771829338,0.0,0.201567411515,22.9214369646,9.5742556536,87.3580557681,87.3580557681
 01/16  17:00:00,45.359220726,12.4771829338,0.0,0.386345173906,22.9214369646,9.5742556536,92.8499264308,92.8499264308
 01/16  18:00:00,43.5903865901,12.4771829338,0.0,0.385553939616,15.2809579764,7.1806917402,144.380138782,144.380138782
 01/16  19:00:00,33.7623521698,12.4771829338,0.0,0.591562420973,7.6404789882,4.7871278268,172.134510354,172.134510354
 01/16  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/16  21:00:00,12.0187222273,0.0360519651691,0.0,0.0113775799873,1.91011974705,1.79517293505,0.772099358179,0.772099358179
 01/16  22:00:00,12.3165236551,0.239663224517,0.0,0.10556774853,1.91011974705,1.79517293505,5.63109133941,5.63109133941
 01/16  23:00:00,12.5327071039,0.371942194933,0.0,0.189472226835,1.91011974705,1.79517293505,8.92891700773,8.92891700773
 01/16  24:00:00,12.7182694033,0.477803933447,0.0,0.269172787794,1.91011974705,1.79517293505,11.5900050377,11.5900050377
 01/17  01:00:00,13.4997137595,0.601406718742,0.0,0.328623380315,1.91011974705,2.3935639134,14.6771209479,14.6771209479
 01/17  02:00:00,13.6784900646,0.740753323024,0.0,0.368053081145,1.91011974705,2.3935639134,16.9977628924,16.9977628924
 01/17  03:00:00,14.260851306,1.28648682828,0.0,0.404680817321,1.91011974705,2.3935639134,25.8523365641,25.8523365641
 01/17  04:00:00,14.332335244,1.32535396125,0.0,0.437297622296,1.91011974705,2.3935639134,26.4623202269,26.4623202269
 01/17  05:00:00,14.8544510014,1.81135918565,0.0,0.473408155318,1.91011974705,2.3935639134,34.4665772847,34.4665772847
 01/17  06:00:00,14.8082029849,1.72252611512,0.0,0.51599320937,1.91011974705,2.3935639134,33.3934458861,33.3934458861
 01/17  07:00:00,27.5005387332,12.4771829338,0.0,2.45367213886,1.91011974705,2.3935639134,296.182874521,296.182874521
 01/17  08:00:00,31.0156764627,12.4771829338,0.0,1.97788671386,7.6404789882,4.7871278268,250.522997444,250.522997444
 01/17  09:00:00,41.4507299202,12.4771829338,0.0,1.49487581892,19.1011974705,8.3774736969,215.893585081,215.893585081
 01/17  10:00:00,58.5718327855,12.4771829338,0.0,0.941456794413,34.3821554469,10.7710376103,172.796039432,172.796039432
 01/17  11:00:00,58.1898167683,12.4771829338,0.0,0.559440777295,34.3821554469,10.7710376103,148.4320443,148.4320443
 01/17  12:00:00,57.9031234955,12.4771829338,0.0,0.272747504475,34.3821554469,10.7710376103,120.099169427,120.099169427
 01/17  13:00:00,57.735865428,12.4771829338,0.0,0.10548943699,34.3821554469,10.7710376103,97.932789712,97.932789712
 01/17  14:00:00,57.6203705425,12.4657889523,0.0,0.00138853293918,34.3821554469,10.7710376103,79.0480648432,79.0480648432
 01/17  15:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,64.4994233217,64.4994233217
 01/17  16:00:00,57.6240248165,12.4657889523,0.0,0.0050428069747,34.3821554469,10.7710376103,56.4034511388,56.4034511388
 01/17  17:00:00,57.9101461894,12.4771829338,0.0,0.27977019833,34.3821554469,10.7710376103,69.0393414985,69.0393414985
 01/17  18:00:00,66.476449808,12.4771829338,0.0,0.580073816915,34.3821554469,10.7710376103,84.9538927885,84.9538927885
 01/17  19:00:00,53.9551007958,12.4771829338,0.0,0.716225243759,22.9214369646,9.5742556536,96.8411952885,96.8411952885
 01/17  20:00:00,54.0888309547,12.4771829338,0.0,0.849955402667,22.9214369646,9.5742556536,112.470081358,112.470081358
 01/17  21:00:00,49.1284307484,12.4771829338,0.0,0.90657664717,19.1011974705,8.3774736969,119.175521214,119.175521214
 01/17  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/17  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/17  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/18  01:00:00,12.6076542045,0.0230423110379,0.0,0.0149282330583,1.91011974705,2.3935639134,0.288022812214,0.288022812214
 01/18  02:00:00,12.7943947417,0.141708767233,0.0,0.0830023140354,1.91011974705,2.3935639134,3.20767564009,3.20767564009
 01/18  03:00:00,12.9551024736,0.248818582263,0.0,0.13660023086,1.91011974705,2.3935639134,5.88820614624,5.88820614624
 01/18  04:00:00,13.0843417688,0.336140776905,0.0,0.178517331494,1.91011974705,2.3935639134,8.05602651626,8.05602651626
 01/18  05:00:00,13.1803412251,0.391765565381,0.0,0.218891999241,1.91011974705,2.3935639134,9.46661168109,9.46661168109
 01/18  06:00:00,13.2715631302,0.451258518334,0.0,0.250620951429,1.91011974705,2.3935639134,10.9292895375,10.9292895375
 01/18  07:00:00,26.9823728162,12.4771829338,0.0,1.93550622191,1.91011974705,2.3935639134,236.851447802,236.851447802
 01/18  08:00:00,30.5296274334,12.4771829338,0.0,1.49183768454,7.6404789882,4.7871278268,189.743656563,189.743656563
 01/18  09:00:00,41.0678292932,12.4771829338,0.0,1.11197519196,19.1011974705,8.3774736969,159.224445289,159.224445289
 01/18  10:00:00,58.2913470065,12.4771829338,0.0,0.660971015501,34.3821554469,10.7710376103,115.247175854,115.247175854
 01/18  11:00:00,58.1005488295,12.4771829338,0.0,0.470172838447,34.3821554469,10.7710376103,95.6239936376,95.6239936376
 01/18  12:00:00,57.9878467771,12.4771829338,0.0,0.357470786058,34.3821554469,10.7710376103,74.5432818716,74.5432818716
 01/18  13:00:00,57.8472210636,12.4771829338,0.0,0.216845072574,34.3821554469,10.7710376103,59.9947421659,59.9947421659
 01/18  14:00:00,57.8405766033,12.4771829338,0.0,0.210200612234,34.3821554469,10.7710376103,52.6845393534,52.6845393534
 01/18  15:00:00,57.8348805126,12.4771829338,0.0,0.204504521525,34.3821554469,10.7710376103,45.9263360828,45.9263360828
 01/18  16:00:00,57.6377370537,12.4680677486,0.0,0.016476247856,34.3821554469,10.7710376103,33.2814371274,33.2814371274
 01/18  17:00:00,57.7831328338,12.4771829338,0.0,0.152756842791,34.3821554469,10.7710376103,36.8496164326,36.8496164326
 01/18  18:00:00,66.2902375145,12.4771829338,0.0,0.393861523465,34.3821554469,10.7710376103,50.6647888941,50.6647888941
 01/18  19:00:00,53.8024706141,12.4771829338,0.0,0.563595062082,22.9214369646,9.5742556536,70.2856432695,70.2856432695
 01/18  20:00:00,53.9223779099,12.4771829338,0.0,0.683502357904,22.9214369646,9.5742556536,84.5823143126,84.5823143126
 01/18  21:00:00,48.9656520377,12.4771829338,0.0,0.743797936425,19.1011974705,8.3774736969,92.2870073031,92.2870073031
 01/18  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/18  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/18  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/19  01:00:00,12.5719624567,0.00227879629984,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/19  02:00:00,12.6109074457,0.013672777799,0.0,0.0275510074783,1.91011974705,2.3935639134,0.0,0.0
 01/19  03:00:00,12.6920527633,0.0555993358156,0.0,0.0667697670107,1.91011974705,2.3935639134,1.03103120897,1.03103120897
 01/19  04:00:00,12.7565792184,0.0852336090026,0.0,0.101661948904,1.91011974705,2.3935639134,1.75210897348,1.75210897348
