Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 01/19  05:00:00,12.8749273379,0.184201012812,0.0,0.121042664621,1.91011974705,2.3935639134,4.26615792318,4.26615792318
 01/19  06:00:00,12.8944317257,0.197061278235,0.0,0.127686787043,1.91011974705,2.3935639134,4.57442646883,4.57442646883
 01/19  07:00:00,26.6853364294,12.4771829338,0.0,1.63846983509,1.91011974705,2.3935639134,194.96161732,194.96161732
 01/19  08:00:00,30.2446256566,12.4771829338,0.0,1.20683590777,7.6404789882,4.7871278268,146.615007674,146.615007674
 01/19  09:00:00,40.9145555895,12.4771829338,0.0,0.958701488261,19.1011974705,8.3774736969,121.767947837,121.767947837
 01/19  10:00:00,58.2845389922,12.4771829338,0.0,0.654163001161,34.3821554469,10.7710376103,87.7812225414,87.7812225414
 01/19  11:00:00,58.0464336313,12.4771829338,0.0,0.416057640265,34.3821554469,10.7710376103,70.8899732709,70.8899732709
 01/19  12:00:00,57.7403601595,12.4771829338,0.0,0.109984168469,34.3821554469,10.7710376103,55.5385392373,55.5385392373
 01/19  13:00:00,57.7274077609,12.4771829338,0.0,0.0970317698874,34.3821554469,10.7710376103,49.6465584832,49.6465584832
 01/19  14:00:00,57.6455152971,12.4749041375,0.0,0.0174181023102,34.3821554469,10.7710376103,44.6143863674,44.6143863674
 01/19  15:00:00,57.7431657933,12.4771829338,0.0,0.112789802253,34.3821554469,10.7710376103,42.1306102813,42.1306102813
 01/19  16:00:00,57.7254103632,12.4771829338,0.0,0.0950343721429,34.3821554469,10.7710376103,35.4434866008,35.4434866008
 01/19  17:00:00,57.7906936766,12.4771829338,0.0,0.160317685603,34.3821554469,10.7710376103,41.0639793315,41.0639793315
 01/19  18:00:00,66.3002881628,12.4771829338,0.0,0.403912171785,34.3821554469,10.7710376103,54.3212015996,54.3212015996
 01/19  19:00:00,53.7373967217,12.4771829338,0.0,0.498521169638,22.9214369646,9.5742556536,61.2660241935,61.2660241935
 01/19  20:00:00,53.8262928757,12.4771829338,0.0,0.58741732363,22.9214369646,9.5742556536,71.5970996915,71.5970996915
 01/19  21:00:00,48.869360377,12.4771829338,0.0,0.647506275718,19.1011974705,8.3774736969,79.5250902796,79.5250902796
 01/19  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/19  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/19  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/20  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/20  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/20  03:00:00,12.6031997154,0.013672777799,0.0,0.0198432771315,1.91011974705,2.3935639134,0.0,0.0
 01/20  04:00:00,12.7064885075,0.0597516072533,0.0,0.0770532398035,1.91011974705,2.3935639134,1.13251114389,1.13251114389
 01/20  05:00:00,12.8423959541,0.138822467611,0.0,0.133889826068,1.91011974705,2.3935639134,3.09188040982,3.09188040982
 01/20  06:00:00,12.9966099883,0.257801879712,0.0,0.16912444815,1.91011974705,2.3935639134,6.09412620371,6.09412620371
 01/20  07:00:00,26.8122557414,12.4771829338,0.0,1.76538914713,1.91011974705,2.3935639134,210.401954229,210.401954229
 01/20  08:00:00,29.0309166647,12.4771829338,0.0,1.37079358256,7.6404789882,4.7871278268,169.308366669,169.308366669
 01/20  09:00:00,41.0586953946,12.4771829338,0.0,1.10284129337,19.1011974705,8.3774736969,147.880844315,147.880844315
 01/20  10:00:00,58.3810764756,12.4771829338,0.0,0.750700484562,34.3821554469,10.7710376103,113.088637493,113.088637493
 01/20  11:00:00,58.1913391709,12.4771829338,0.0,0.560963179855,34.3821554469,10.7710376103,94.7336347412,94.7336347412
 01/20  12:00:00,58.0368193255,12.4771829338,0.0,0.406443334414,34.3821554469,10.7710376103,76.3708554665,76.3708554665
 01/20  13:00:00,57.8396519001,12.4771829338,0.0,0.2092759091,34.3821554469,10.7710376103,59.3308830772,59.3308830772
 01/20  14:00:00,57.7005132637,12.4771829338,0.0,0.07013727266,34.3821554469,10.7710376103,44.1326330193,44.1326330193
 01/20  15:00:00,57.6329737262,12.4726253412,0.0,0.00715532774701,34.3821554469,10.7710376103,39.712129076,39.712129076
 01/20  16:00:00,57.759630795,12.4771829338,0.0,0.12925480398,34.3821554469,10.7710376103,38.7367887526,38.7367887526
 01/20  17:00:00,57.960913266,12.4771829338,0.0,0.330537274962,34.3821554469,10.7710376103,44.5590441619,44.5590441619
 01/20  18:00:00,66.3498370105,12.4771829338,0.0,0.453461019446,34.3821554469,10.7710376103,54.3739202372,54.3739202372
 01/20  19:00:00,53.7611907375,12.4771829338,0.0,0.522315185505,22.9214369646,9.5742556536,62.1736605792,62.1736605792
 01/20  20:00:00,53.8451321172,12.4771829338,0.0,0.606256565154,22.9214369646,9.5742556536,73.4818535496,73.4818535496
 01/20  21:00:00,48.8848758024,12.4771829338,0.0,0.663021701166,19.1011974705,8.3774736969,81.3590855094,81.3590855094
 01/20  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/20  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/20  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/21  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/21  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/21  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/21  04:00:00,11.993296701,0.0113939814992,0.0,0.0106100373768,1.91011974705,1.79517293505,0.0,0.0
 01/21  05:00:00,12.0649292541,0.0425613023765,0.0,0.0510752696009,1.91011974705,1.79517293505,0.710144937761,0.710144937761
 01/21  06:00:00,12.1241077973,0.0629441639252,0.0,0.0898709512707,1.91011974705,1.79517293505,1.21329093979,1.21329093979
 01/21  07:00:00,26.0704614403,12.4771829338,0.0,1.62198582432,1.91011974705,1.79517293505,191.357328997,191.357328997
 01/21  08:00:00,23.8856650609,12.4771829338,0.0,1.24256342952,3.8202394941,3.5903458701,152.137354989,152.137354989
 01/21  09:00:00,30.9900608814,12.4771829338,0.0,1.06824968173,11.4607184823,5.9839097835,133.565339181,133.565339181
 01/21  10:00:00,45.8520874541,12.4771829338,0.0,0.879211902014,22.9214369646,9.5742556536,108.048503714,108.048503714
 01/21  11:00:00,58.3437052501,12.4771829338,0.0,0.713329259072,34.3821554469,10.7710376103,89.5977053134,89.5977053134
 01/21  12:00:00,58.2038764836,12.4771829338,0.0,0.573500492578,34.3821554469,10.7710376103,72.8981214141,72.8981214141
 01/21  13:00:00,58.146000447,12.4771829338,0.0,0.515624455914,34.3821554469,10.7710376103,67.2118303869,67.2118303869
 01/21  14:00:00,58.0917550376,12.4771829338,0.0,0.461379046518,34.3821554469,10.7710376103,60.8774643354,60.8774643354
 01/21  15:00:00,58.0762097643,12.4771829338,0.0,0.445833773257,34.3821554469,10.7710376103,55.4689572719,55.4689572719
 01/21  16:00:00,58.10630471,12.4771829338,0.0,0.475928718943,34.3821554469,10.7710376103,54.7749975154,54.7749975154
 01/21  17:00:00,58.1495904895,12.4771829338,0.0,0.519214498444,34.3821554469,10.7710376103,55.8658151715,55.8658151715
 01/21  18:00:00,66.4877609358,12.4771829338,0.0,0.591384944726,34.3821554469,10.7710376103,62.8685215604,62.8685215604
 01/21  19:00:00,48.9122158776,12.4771829338,0.0,0.690361776387,19.1011974705,8.3774736969,80.64552675,80.64552675
 01/21  20:00:00,38.9279072451,12.4771829338,0.0,0.74009604543,11.4607184823,5.9839097835,88.3615764687,88.3615764687
 01/21  21:00:00,38.9589403564,12.4771829338,0.0,0.77112915677,11.4607184823,5.9839097835,91.7441530601,91.7441530601
 01/21  22:00:00,28.9700697688,12.4771829338,0.0,0.816301470723,3.8202394941,3.5903458701,101.185372353,101.185372353
 01/21  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/21  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/22  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/22  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/22  03:00:00,11.9918019301,0.0113939814992,0.0,0.00911526648471,1.91011974705,1.79517293505,0.0,0.0
 01/22  04:00:00,12.0705606854,0.0420918039263,0.0,0.0571761993999,1.91011974705,1.79517293505,0.698589220935,0.698589220935
 01/22  05:00:00,12.1053140982,0.0462075316245,0.0,0.0878138844711,1.91011974705,1.79517293505,0.800550188794,0.800550188794
 01/22  06:00:00,12.2084503327,0.120250264418,0.0,0.116907386142,1.91011974705,1.79517293505,2.62084564581,2.62084564581
 01/22  07:00:00,12.2943134209,0.159369005276,0.0,0.163651733504,1.91011974705,1.79517293505,3.60614241335,3.60614241335
 01/22  08:00:00,6.92687899929,0.284861000355,0.0,0.1813919835,1.91011974705,1.79517293505,6.75564071194,6.75564071194
 01/22  09:00:00,21.444337004,12.4771829338,0.0,1.556568706,3.8202394941,3.5903458701,199.49432997,199.49432997
 01/22  10:00:00,20.720859729,12.4771829338,0.0,0.833091430911,3.8202394941,3.5903458701,150.704518779,150.704518779
 01/22  11:00:00,35.5123154115,12.4771829338,0.0,0.573482761006,15.2809579764,7.1806917402,121.649774546,121.649774546
 01/22  12:00:00,35.2246573775,12.4771829338,0.0,0.285824727049,15.2809579764,7.1806917402,105.47560134,105.47560134
 01/22  13:00:00,45.0131626337,12.4771829338,0.0,0.0402870816461,22.9214369646,9.5742556536,85.7097692558,85.7097692558
 01/22  14:00:00,45.0788951176,12.4771829338,0.0,0.106019565568,22.9214369646,9.5742556536,79.1452726648,79.1452726648
 01/22  15:00:00,45.0057249933,12.4749041375,0.0,0.035128237572,22.9214369646,9.5742556536,70.9937074246,70.9937074246
 01/22  16:00:00,44.9920614189,12.4726253412,0.0,0.0237434594865,22.9214369646,9.5742556536,66.7031863467,66.7031863467
 01/22  17:00:00,45.3023606389,12.4771829338,0.0,0.329485086833,22.9214369646,9.5742556536,79.0208840174,79.0208840174
 01/22  18:00:00,43.4762383996,12.4771829338,0.0,0.27140574917,15.2809579764,7.1806917402,121.249809934,121.249809934
 01/22  19:00:00,33.5850104687,12.4771829338,0.0,0.414220719889,7.6404789882,4.7871278268,137.889062497,137.889062497
 01/22  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/22  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/22  22:00:00,11.9735714784,0.00227879629984,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/22  23:00:00,12.157241598,0.117664470773,0.0,0.0682844451576,1.91011974705,1.79517293505,2.54607222799,2.54607222799
 01/22  24:00:00,12.3983491644,0.275821109344,0.0,0.151235372953,1.91011974705,1.79517293505,6.54932269757,6.54932269757
 01/23  01:00:00,13.1423745621,0.360293193813,0.0,0.21239770785,1.91011974705,2.3935639134,8.60587480758,8.60587480758
 01/23  02:00:00,13.2968900847,0.459545322432,0.0,0.267661101787,1.91011974705,2.3935639134,11.1497870153,11.1497870153
 01/23  03:00:00,13.2951952303,0.459060576074,0.0,0.266450993824,1.91011974705,2.3935639134,11.0795020349,11.0795020349
 01/23  04:00:00,13.2849364092,0.454766009035,0.0,0.260486739688,1.91011974705,2.3935639134,11.0396560281,11.0396560281
 01/23  05:00:00,13.3343770656,0.484263584313,0.0,0.2804298208,1.91011974705,2.3935639134,11.7120713292,11.7120713292
 01/23  06:00:00,13.4081409195,0.532387049919,0.0,0.306070209119,1.91011974705,2.3935639134,13.00382848,13.00382848
 01/23  07:00:00,27.0819469473,12.4771829338,0.0,2.03508035303,1.91011974705,2.3935639134,248.077543662,248.077543662
 01/23  08:00:00,29.2213112786,12.4771829338,0.0,1.56118819644,7.6404789882,4.7871278268,197.416606838,197.416606838
 01/23  09:00:00,41.2348123416,12.4771829338,0.0,1.27895824036,19.1011974705,8.3774736969,174.229856125,174.229856125
 01/23  10:00:00,58.3672925692,12.4771829338,0.0,0.736916578128,34.3821554469,10.7710376103,139.980105464,139.980105464
 01/23  11:00:00,57.9679496303,12.4771829338,0.0,0.337573639212,34.3821554469,10.7710376103,119.751014262,119.751014262
 01/23  12:00:00,57.6771848024,12.4726253412,0.0,0.0513664039426,34.3821554469,10.7710376103,98.2857672944,98.2857672944
 01/23  13:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,84.2256983449,84.2256983449
 01/23  14:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,72.4411648467,72.4411648467
 01/23  15:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,63.9003773107,63.9003773107
 01/23  16:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,54.404790302,54.404790302
 01/23  17:00:00,57.7384638096,12.4726253412,0.0,0.112645411133,34.3821554469,10.7710376103,61.8896992505,61.8896992505
 01/23  18:00:00,65.0522091694,12.4771829338,0.0,0.533499845025,34.3821554469,10.7710376103,85.8287680742,85.8287680742
 01/23  19:00:00,53.9992493574,12.4771829338,0.0,0.760373805326,22.9214369646,9.5742556536,108.640862173,108.640862173
 01/23  20:00:00,54.1885654663,12.4771829338,0.0,0.949689914275,22.9214369646,9.5742556536,131.039429097,131.039429097
 01/23  21:00:00,49.2914128126,12.4771829338,0.0,1.06955871139,19.1011974705,8.3774736969,145.188780556,145.188780556
 01/23  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/23  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/23  24:00:00,12.8913300944,0.23812546637,0.0,0.0835209675646,1.91011974705,2.3935639134,5.58411354619,5.58411354619
 01/24  01:00:00,13.153763122,0.374507036641,0.0,0.209572424863,1.91011974705,2.3935639134,9.00598475311,9.00598475311
 01/24  02:00:00,13.4152595766,0.559428992504,0.0,0.286146923696,1.91011974705,2.3935639134,13.5920308675,13.5920308675
 01/24  03:00:00,13.50600909,0.583335190028,0.0,0.352990239492,1.91011974705,2.3935639134,14.2627654961,14.2627654961
 01/24  04:00:00,14.4417029251,1.46408108809,0.0,0.407938176576,1.91011974705,2.3935639134,29.1532634425,29.1532634425
 01/24  05:00:00,14.384878365,1.37901916255,0.0,0.436175542038,1.91011974705,2.3935639134,27.1797684904,27.1797684904
 01/24  06:00:00,15.0609272281,2.01324687624,0.0,0.477996691426,1.91011974705,2.3935639134,38.2329952435,38.2329952435
 01/24  07:00:00,27.4766405131,12.4771829338,0.0,2.42977391876,1.91011974705,2.3935639134,297.671251952,297.671251952
 01/24  08:00:00,29.5678174625,12.4771829338,0.0,1.9076943803,7.6404789882,4.7871278268,249.092590351,249.092590351
 01/24  09:00:00,41.2715100421,12.4771829338,0.0,1.3156559409,19.1011974705,8.3774736969,215.304331524,215.304331524
 01/24  10:00:00,58.3391638843,12.4771829338,0.0,0.708787893304,34.3821554469,10.7710376103,170.73805988,170.73805988
 01/24  11:00:00,57.9862630257,12.4771829338,0.0,0.355887034704,34.3821554469,10.7710376103,146.692497365,146.692497365
 01/24  12:00:00,57.7148677582,12.4771829338,0.0,0.0844917671642,34.3821554469,10.7710376103,121.763992595,121.763992595
 01/24  13:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,99.9782037361,99.9782037361
 01/24  14:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,79.3767977087,79.3767977087
 01/24  15:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,68.1476505587,68.1476505587
 01/24  16:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,61.9765408413,61.9765408413
 01/24  17:00:00,57.6711330612,12.4703465449,0.0,0.0475934590979,34.3821554469,10.7710376103,65.0540532799,65.0540532799
 01/24  18:00:00,64.9990806583,12.4771829338,0.0,0.480371333948,34.3821554469,10.7710376103,86.3156453502,86.3156453502
 01/24  19:00:00,53.9657510643,12.4771829338,0.0,0.726875512244,22.9214369646,9.5742556536,107.377677554,107.377677554
 01/24  20:00:00,54.1263231221,12.4771829338,0.0,0.887447570071,22.9214369646,9.5742556536,125.907548408,125.907548408
 01/24  21:00:00,49.254183246,12.4771829338,0.0,1.03232914479,19.1011974705,8.3774736969,143.392536227,143.392536227
 01/24  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/24  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/24  24:00:00,12.8821076418,0.254145893218,0.0,0.0582780881529,1.91011974705,2.3935639134,6.07276932655,6.07276932655
 01/25  01:00:00,13.1564949452,0.399024551851,0.0,0.187786732878,1.91011974705,2.3935639134,9.62639117401,9.62639117401
 01/25  02:00:00,13.3731242694,0.534527072172,0.0,0.268913536772,1.91011974705,2.3935639134,13.004847494,13.004847494
 01/25  03:00:00,13.4794048847,0.591091709241,0.0,0.318629514972,1.91011974705,2.3935639134,14.4442537009,14.4442537009
 01/25  04:00:00,14.1080515307,1.16908661944,0.0,0.369281250846,1.91011974705,2.3935639134,24.0430227561,24.0430227561
 01/25  05:00:00,14.5208065263,1.52695845784,0.0,0.424164408027,1.91011974705,2.3935639134,29.9320965876,29.9320965876
 01/25  06:00:00,14.8881881797,1.86115891902,0.0,0.457345600222,1.91011974705,2.3935639134,35.6140862231,35.6140862231
 01/25  07:00:00,27.4493939484,12.4771829338,0.0,2.40252735414,1.91011974705,2.3935639134,296.02150837,296.02150837
 01/25  08:00:00,29.5624421051,12.4771829338,0.0,1.90231902295,7.6404789882,4.7871278268,250.030289577,250.030289577
 01/25  09:00:00,41.2404272499,12.4771829338,0.0,1.28457314861,19.1011974705,8.3774736969,210.733143093,210.733143093
 01/25  10:00:00,58.3170845657,12.4771829338,0.0,0.686708574634,34.3821554469,10.7710376103,166.198478143,166.198478143
 01/25  11:00:00,57.9702131682,12.4771829338,0.0,0.339837177164,34.3821554469,10.7710376103,142.917370086,142.917370086
 01/25  12:00:00,57.6837157639,12.4726253412,0.0,0.0578973654406,34.3821554469,10.7710376103,115.247690755,115.247690755
 01/25  13:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,95.2822428826,95.2822428826
 01/25  14:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,80.0099866118,80.0099866118
 01/25  15:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,69.3564525712,69.3564525712
 01/25  16:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,56.2117068763,56.2117068763
 01/25  17:00:00,57.6515636122,12.4680677486,0.0,0.0303028063577,34.3821554469,10.7710376103,58.0941821699,58.0941821699
 01/25  18:00:00,65.0003987993,12.4771829338,0.0,0.481689474898,34.3821554469,10.7710376103,87.3168930757,87.3168930757
 01/25  19:00:00,54.0182598021,12.4771829338,0.0,0.779384250094,22.9214369646,9.5742556536,115.388298352,115.388298352
 01/25  20:00:00,54.1199911442,12.4771829338,0.0,0.881115592112,22.9214369646,9.5742556536,125.273905442,125.273905442
 01/25  21:00:00,49.2031113065,12.4771829338,0.0,0.981257205234,19.1011974705,8.3774736969,136.817934892,136.817934892
 01/25  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/25  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/25  24:00:00,12.7082424129,0.124357609704,0.0,0.0142011427322,1.91011974705,2.3935639134,2.95779632836,2.95779632836
 01/26  01:00:00,13.0369242888,0.329132662022,0.0,0.138107966353,1.91011974705,2.3935639134,7.89687587814,7.89687587814
 01/26  02:00:00,13.2847312126,0.490110342749,0.0,0.224937209451,1.91011974705,2.3935639134,11.8821839742,11.8821839742
 01/26  03:00:00,13.3211234444,0.48863335131,0.0,0.262806432684,1.91011974705,2.3935639134,11.9092782844,11.9092782844
 01/26  04:00:00,13.548605566,0.656718538741,0.0,0.322203366855,1.91011974705,2.3935639134,16.0441423026,16.0441423026
 01/26  05:00:00,14.3102816895,1.36164297415,0.0,0.378955054946,1.91011974705,2.3935639134,26.6800756406,26.6800756406
 01/26  06:00:00,14.3706777162,1.39608058181,0.0,0.404913473914,1.91011974705,2.3935639134,28.1843889402,28.1843889402
 01/26  07:00:00,27.3487125368,12.4771829338,0.0,2.30184594246,1.91011974705,2.3935639134,285.204108281,285.204108281
 01/26  08:00:00,29.5086158662,12.4771829338,0.0,1.84849278399,7.6404789882,4.7871278268,241.363136661,241.363136661
 01/26  09:00:00,41.507726785,12.4771829338,0.0,1.55187268373,19.1011974705,8.3774736969,214.08956707,214.08956707
 01/26  10:00:00,58.8902124756,12.4771829338,0.0,1.25983648452,34.3821554469,10.7710376103,180.458751229,180.458751229
 01/26  11:00:00,58.4011884489,12.4771829338,0.0,0.770812457862,34.3821554469,10.7710376103,152.391482699,152.391482699
 01/26  12:00:00,57.9991213354,12.4771829338,0.0,0.36874534432,34.3821554469,10.7710376103,122.297271834,122.297271834
 01/26  13:00:00,58.0055732676,12.4771829338,0.0,0.375197276588,34.3821554469,10.7710376103,106.322785645,106.322785645
 01/26  14:00:00,57.9329062631,12.4771829338,0.0,0.302530272082,34.3821554469,10.7710376103,93.4582478384,93.4582478384
 01/26  15:00:00,58.1158846375,12.4771829338,0.0,0.485508646475,34.3821554469,10.7710376103,88.2782111742,88.2782111742
 01/26  16:00:00,58.201962638,12.4771829338,0.0,0.571586646906,34.3821554469,10.7710376103,81.6755023891,81.6755023891
 01/26  17:00:00,58.2440514868,12.4771829338,0.0,0.613675495795,34.3821554469,10.7710376103,81.1124645324,81.1124645324
 01/26  18:00:00,65.2320269586,12.4771829338,0.0,0.713317634194,34.3821554469,10.7710376103,89.8204619798,89.8204619798
 01/26  19:00:00,54.0484714102,12.4771829338,0.0,0.809595858192,22.9214369646,9.5742556536,101.096207685,101.096207685
 01/26  20:00:00,54.1465738948,12.4771829338,0.0,0.90769834279,22.9214369646,9.5742556536,113.984173411,113.984173411
 01/26  21:00:00,49.241511469,12.4771829338,0.0,1.01965736774,19.1011974705,8.3774736969,129.56704821,129.56704821
 01/26  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/26  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/26  24:00:00,12.6500366856,0.0457188221262,0.0,0.034634203012,1.91011974705,2.3935639134,0.839590557932,0.839590557932
 01/27  01:00:00,12.9213679993,0.226693644339,0.0,0.124990694508,1.91011974705,2.3935639134,5.31682223467,5.31682223467
 01/27  02:00:00,13.0491453556,0.307117275584,0.0,0.172344419603,1.91011974705,2.3935639134,7.31795942132,7.31795942132
 01/27  03:00:00,13.1302007046,0.357656352079,0.0,0.20286069211,1.91011974705,2.3935639134,8.59480165024,8.59480165024
 01/27  04:00:00,13.2057125875,0.406059830939,0.0,0.229969096111,1.91011974705,2.3935639134,9.79533230731,9.79533230731
 01/27  05:00:00,13.2544934042,0.436983790341,0.0,0.247825953433,1.91011974705,2.3935639134,10.5906385549,10.5906385549
 01/27  06:00:00,13.2955422599,0.463078960796,0.0,0.262779638626,1.91011974705,2.3935639134,11.2252357356,11.2252357356
 01/27  07:00:00,26.9950273364,12.4771829338,0.0,1.94816074206,1.91011974705,2.3935639134,235.446118683,235.446118683
 01/27  08:00:00,29.1728457509,12.4771829338,0.0,1.51272266877,7.6404789882,4.7871278268,188.329151718,188.329151718
 01/27  09:00:00,41.2749570986,12.4771829338,0.0,1.31910299738,19.1011974705,8.3774736969,165.790671736,165.790671736
 01/27  10:00:00,58.7213538234,12.4771829338,0.0,1.09097783233,34.3821554469,10.7710376103,134.704348143,134.704348143
 01/27  11:00:00,58.5422027632,12.4771829338,0.0,0.9118267722,34.3821554469,10.7710376103,116.288564712,116.288564712
 01/27  12:00:00,58.3414155664,12.4771829338,0.0,0.711039575307,34.3821554469,10.7710376103,98.7312808561,98.7312808561
 01/27  13:00:00,58.2258642238,12.4771829338,0.0,0.595488232787,34.3821554469,10.7710376103,88.785066505,88.785066505
 01/27  14:00:00,58.1690147456,12.4771829338,0.0,0.538638754595,34.3821554469,10.7710376103,79.006842447,79.006842447
 01/27  15:00:00,58.1293645224,12.4771829338,0.0,0.498988531373,34.3821554469,10.7710376103,71.2280406813,71.2280406813
 01/27  16:00:00,58.1604559819,12.4771829338,0.0,0.530079990827,34.3821554469,10.7710376103,64.9930176919,64.9930176919
 01/27  17:00:00,58.246481805,12.4771829338,0.0,0.616105813964,34.3821554469,10.7710376103,70.1366403173,70.1366403173
 01/27  18:00:00,65.2255620536,12.4771829338,0.0,0.706852729212,34.3821554469,10.7710376103,79.0328776476,79.0328776476
 01/27  19:00:00,54.0234095782,12.4771829338,0.0,0.784534026196,22.9214369646,9.5742556536,89.0626534216,89.0626534216
 01/27  20:00:00,54.1394434139,12.4771829338,0.0,0.900567861858,22.9214369646,9.5742556536,105.572088221,105.572088221
 01/27  21:00:00,49.2048579815,12.4771829338,0.0,0.98300388023,19.1011974705,8.3774736969,117.12558842,117.12558842
 01/27  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/27  24:00:00,12.6567137978,0.0477429343197,0.0,0.0392872030014,1.91011974705,2.3935639134,0.890951011032,0.890951011032
 01/28  01:00:00,12.2418489406,0.135814381253,0.0,0.134741877288,1.91011974705,1.79517293505,2.9962982025,2.9962982025
 01/28  02:00:00,12.4766506376,0.306645379096,0.0,0.19871257636,1.91011974705,1.79517293505,7.28677453966,7.28677453966
 01/28  03:00:00,12.5612907815,0.355647393194,0.0,0.234350706218,1.91011974705,1.79517293505,8.54087513103,8.54087513103
 01/28  04:00:00,12.7063719537,0.450956083446,0.0,0.284123188113,1.91011974705,1.79517293505,10.8928164388,10.8928164388
 01/28  05:00:00,12.809748463,0.51309933259,0.0,0.325356448331,1.91011974705,1.79517293505,12.5031298225,12.5031298225
 01/28  06:00:00,12.8583466324,0.54438540154,0.0,0.34266854876,1.91011974705,1.79517293505,13.2403115675,13.2403115675
 01/28  07:00:00,26.5284601366,12.4771829338,0.0,2.07998452062,1.91011974705,1.79517293505,245.524679898,245.524679898
 01/28  08:00:00,24.2501333622,12.4771829338,0.0,1.60703173084,3.8202394941,3.5903458701,199.949357139,199.949357139
 01/28  09:00:00,31.1566552257,12.4771829338,0.0,1.23484402607,11.4607184823,5.9839097835,177.234960166,177.234960166
 01/28  10:00:00,45.7259037155,12.4771829338,0.0,0.753028163462,22.9214369646,9.5742556536,142.406262179,142.406262179
 01/28  11:00:00,58.0363581511,12.4771829338,0.0,0.405982160061,34.3821554469,10.7710376103,113.264877176,113.264877176
 01/28  12:00:00,57.7518521426,12.4771829338,0.0,0.121476151594,34.3821554469,10.7710376103,83.9276157486,83.9276157486
 01/28  13:00:00,57.739919635,12.4771829338,0.0,0.109543643961,34.3821554469,10.7710376103,65.8982959236,65.8982959236
 01/28  14:00:00,57.8166435143,12.4771829338,0.0,0.186267523268,34.3821554469,10.7710376103,64.9312304978,64.9312304978
 01/28  15:00:00,57.7724177847,12.4771829338,0.0,0.142041793616,34.3821554469,10.7710376103,62.2040743666,62.2040743666
 01/28  16:00:00,57.867582995,12.4771829338,0.0,0.237207003974,34.3821554469,10.7710376103,60.8371300508,60.8371300508
 01/28  17:00:00,58.0801037362,12.4771829338,0.0,0.449727745173,34.3821554469,10.7710376103,66.9372920169,66.9372920169
 01/28  18:00:00,65.1214983575,12.4771829338,0.0,0.602789033148,34.3821554469,10.7710376103,77.9335372633,77.9335372633
 01/28  19:00:00,48.9748999941,12.4771829338,0.0,0.753045892824,19.1011974705,8.3774736969,98.9729138833,98.9729138833
 01/28  20:00:00,39.0363378549,12.4771829338,0.0,0.84852665526,11.4607184823,5.9839097835,111.476543902,111.476543902
 01/28  21:00:00,39.1260437796,12.4771829338,0.0,0.93823257991,11.4607184823,5.9839097835,122.214233429,122.214233429
 01/28  22:00:00,29.1718462656,12.4771829338,0.0,1.01807796753,3.8202394941,3.5903458701,135.608103472,135.608103472
 01/28  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/28  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/29  01:00:00,11.9817489713,0.00455759259967,0.0,0.00589869663864,1.91011974705,1.79517293505,0.0,0.0
 01/29  02:00:00,12.1346913436,0.0898286122479,0.0,0.0735700492342,1.91011974705,1.79517293505,1.86774749871,1.86774749871
 01/29  03:00:00,12.2994278734,0.191325974851,0.0,0.136809216421,1.91011974705,1.79517293505,4.41630166152,4.41630166152
 01/29  04:00:00,12.4480181736,0.291591504806,0.0,0.185133986717,1.91011974705,1.79517293505,6.90509186218,6.90509186218
 01/29  05:00:00,12.5323245351,0.34717296375,0.0,0.213858889252,1.91011974705,1.79517293505,8.34278698362,8.34278698362
 01/29  06:00:00,12.5967400482,0.393511227413,0.0,0.231936138697,1.91011974705,1.79517293505,9.45967766376,9.45967766376
 01/29  07:00:00,12.6428055832,0.417982138894,0.0,0.253530762245,1.91011974705,1.79517293505,10.1262032906,10.1262032906
 01/29  08:00:00,7.19262357335,0.465386840292,0.0,0.266610717628,1.91011974705,1.79517293505,11.2630526626,11.2630526626
 01/29  09:00:00,21.6515052106,12.4771829338,0.0,1.76373691257,3.8202394941,3.5903458701,227.729681709,227.729681709
 01/29  10:00:00,20.9901933653,12.4771829338,0.0,1.10242506728,3.8202394941,3.5903458701,173.061304066,173.061304066
 01/29  11:00:00,35.6731424694,12.4771829338,0.0,0.734309819005,15.2809579764,7.1806917402,140.805594571,140.805594571
 01/29  12:00:00,35.5747285622,12.4771829338,0.0,0.63589591171,15.2809579764,7.1806917402,125.743910656,125.743910656
 01/29  13:00:00,45.4737263729,12.4771829338,0.0,0.500850820884,22.9214369646,9.5742556536,106.659331512,106.659331512
 01/29  14:00:00,45.45800596,12.4771829338,0.0,0.485130407964,22.9214369646,9.5742556536,98.2202471279,98.2202471279
 01/29  15:00:00,45.3144301879,12.4771829338,0.0,0.341554635862,22.9214369646,9.5742556536,88.3419372283,88.3419372283
 01/29  16:00:00,45.3110892618,12.4771829338,0.0,0.338213709709,22.9214369646,9.5742556536,87.6136300231,87.6136300231
 01/29  17:00:00,45.5230483298,12.4771829338,0.0,0.550172777774,22.9214369646,9.5742556536,93.2819633062,93.2819633062
 01/29  18:00:00,42.221371721,12.4771829338,0.0,0.394205737206,15.2809579764,7.1806917402,130.304389766,130.304389766
 01/29  19:00:00,33.6982982198,12.4771829338,0.0,0.527508470958,7.6404789882,4.7871278268,147.596522054,147.596522054
 01/29  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/29  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/29  22:00:00,12.0636134854,0.0576009248471,0.0,0.03471987848,1.91011974705,1.79517293505,1.13323353755,1.13323353755
 01/29  23:00:00,12.277063765,0.18940166365,0.0,0.116369419275,1.91011974705,1.79517293505,4.34032403916,4.34032403916
 01/29  24:00:00,12.3503547976,0.224837000022,0.0,0.15422511551,1.91011974705,1.79517293505,5.24888572625,5.24888572625
 01/30  01:00:00,13.0918846178,0.33772156773,0.0,0.184479389627,1.91011974705,2.3935639134,8.07671703281,8.07671703281
 01/30  02:00:00,13.0949688032,0.314427389427,0.0,0.210857753316,1.91011974705,2.3935639134,7.49354891669,7.49354891669
 01/30  03:00:00,13.2450774483,0.440049427826,0.0,0.235344359989,1.91011974705,2.3935639134,10.6449561642,10.6449561642
 01/30  04:00:00,13.2237356123,0.391474854178,0.0,0.262577097678,1.91011974705,2.3935639134,9.42564244618,9.42564244618
 01/30  05:00:00,13.3998137041,0.53885261521,0.0,0.291277428403,1.91011974705,2.3935639134,13.1306661412,13.1306661412
 01/30  06:00:00,13.3221487799,0.443114364806,0.0,0.309350754603,1.91011974705,2.3935639134,10.7248960729,10.7248960729
 01/30  07:00:00,27.0840251863,12.4771829338,0.0,2.03715859204,1.91011974705,2.3935639134,244.845389461,244.845389461
 01/30  08:00:00,29.2271317748,12.4771829338,0.0,1.56700869264,7.6404789882,4.7871278268,196.718267774,196.718267774
 01/30  09:00:00,41.2100562526,12.4771829338,0.0,1.25420215134,19.1011974705,8.3774736969,169.727335618,169.727335618
 01/30  10:00:00,58.7162814424,12.4771829338,0.0,1.08590545138,34.3821554469,10.7710376103,141.976079792,141.976079792
 01/30  11:00:00,58.5282629954,12.4771829338,0.0,0.897887004371,34.3821554469,10.7710376103,130.113332989,130.113332989
 01/30  12:00:00,58.3833202488,12.4771829338,0.0,0.752944257751,34.3821554469,10.7710376103,117.460012392,117.460012392
 01/30  13:00:00,58.2098579182,12.4771829338,0.0,0.579481927164,34.3821554469,10.7710376103,108.939614196,108.939614196
 01/30  14:00:00,58.2034012838,12.4771829338,0.0,0.57302529273,34.3821554469,10.7710376103,103.480853479,103.480853479
 01/30  15:00:00,58.1610749815,12.4771829338,0.0,0.530698990454,34.3821554469,10.7710376103,100.938185095,100.938185095
 01/30  16:00:00,58.2512293584,12.4771829338,0.0,0.620853367324,34.3821554469,10.7710376103,99.1326909316,99.1326909316
 01/30  17:00:00,58.4104185241,12.4771829338,0.0,0.780042533104,34.3821554469,10.7710376103,105.007114715,105.007114715
 01/30  18:00:00,65.4715941504,12.4771829338,0.0,0.952884826064,34.3821554469,10.7710376103,118.640885873,118.640885873
 01/30  19:00:00,54.3442783436,12.4771829338,0.0,1.10540279155,22.9214369646,9.5742556536,136.189403239,136.189403239
 01/30  20:00:00,54.4475705669,12.4771829338,0.0,1.20869501484,22.9214369646,9.5742556536,149.565289554,149.565289554
 01/30  21:00:00,49.4677879264,12.4771829338,0.0,1.24593382517,19.1011974705,8.3774736969,154.591941638,154.591941638
 01/30  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/30  23:00:00,12.7131737069,0.0840059091851,0.0,0.0594841372229,1.91011974705,2.3935639134,1.83089781136,1.83089781136
 01/30  24:00:00,13.0928198981,0.317407902031,0.0,0.20572833565,1.91011974705,2.3935639134,7.54195974971,7.54195974971
 01/31  01:00:00,13.3130236327,0.457371199728,0.0,0.285968772523,1.91011974705,2.3935639134,11.0343405606,11.0343405606
 01/31  02:00:00,13.4459575633,0.535256512184,0.0,0.341017390707,1.91011974705,2.3935639134,13.0068291831,13.0068291831
 01/31  03:00:00,13.5683656671,0.620309249335,0.0,0.378372757267,1.91011974705,2.3935639134,15.1308406585,15.1308406585
 01/31  04:00:00,13.7980853217,0.816794271513,0.0,0.411607389753,1.91011974705,2.3935639134,18.2945897779,18.2945897779
 01/31  05:00:00,14.3596302963,1.34121800921,0.0,0.448728626681,1.91011974705,2.3935639134,26.7071518692,26.7071518692
 01/31  06:00:00,14.4921984335,1.43773089329,0.0,0.484783879771,1.91011974705,2.3935639134,28.403022305,28.403022305
 01/31  07:00:00,27.4486037199,12.4771829338,0.0,2.40173712557,1.91011974705,2.3935639134,286.26541898,286.26541898
 01/31  08:00:00,29.5987602659,12.4771829338,0.0,1.93863718368,7.6404789882,4.7871278268,242.620885066,242.620885066
 01/31  09:00:00,41.6241687156,12.4771829338,0.0,1.6683146144,19.1011974705,8.3774736969,221.448040828,221.448040828
 01/31  10:00:00,58.9326628295,12.4771829338,0.0,1.30228683842,34.3821554469,10.7710376103,188.237307895,188.237307895
 01/31  11:00:00,58.4437063476,12.4771829338,0.0,0.813330356592,34.3821554469,10.7710376103,163.199840374,163.199840374
 01/31  12:00:00,58.0711776358,12.4771829338,0.0,0.440801644774,34.3821554469,10.7710376103,142.418758361,142.418758361
 01/31  13:00:00,57.8796801532,12.4771829338,0.0,0.249304162189,34.3821554469,10.7710376103,134.467743404,134.467743404
 01/31  14:00:00,57.8242395706,12.4771829338,0.0,0.193863579587,34.3821554469,10.7710376103,121.29002403,121.29002403
 01/31  15:00:00,57.7744888779,12.4771829338,0.0,0.144112886856,34.3821554469,10.7710376103,107.618077517,107.618077517
 01/31  16:00:00,57.8658297795,12.4771829338,0.0,0.235453788419,34.3821554469,10.7710376103,104.439332403,104.439332403
 01/31  17:00:00,58.1591391353,12.4771829338,0.0,0.528763144209,34.3821554469,10.7710376103,115.217505369,115.217505369
 01/31  18:00:00,64.0837637084,12.4771829338,0.0,0.942721050651,34.3821554469,10.7710376103,140.997284682,140.997284682
 01/31  19:00:00,54.4079236738,12.4771829338,0.0,1.16904812172,22.9214369646,9.5742556536,158.477509758,158.477509758
 01/31  20:00:00,54.6230828044,12.4771829338,0.0,1.3842072524,22.9214369646,9.5742556536,183.096215921,183.096215921
 01/31  21:00:00,49.7398282621,12.4771829338,0.0,1.5179741609,19.1011974705,8.3774736969,199.206740401,199.206740401
 01/31  22:00:00,20.715145046,0.021538230953,0.0,0.0,7.6404789882,4.7871278268,0.511496755869,0.511496755869
 01/31  23:00:00,13.1693388407,0.423383260959,0.0,0.17627191931,1.91011974705,2.3935639134,10.1952543642,10.1952543642
 01/31  24:00:00,13.5237206305,0.610386382549,0.0,0.343650587462,1.91011974705,2.3935639134,14.9008600445,14.9008600445
 02/01  01:00:00,14.0942898061,1.09827462931,0.0,0.426331516327,1.91011974705,2.3935639134,23.7734025379,23.7734025379
 02/01  02:00:00,14.5890788003,1.53318522975,0.0,0.486209910061,1.91011974705,2.3935639134,30.804739308,30.804739308
 02/01  03:00:00,15.2642349871,2.16186977462,0.0,0.532681552012,1.91011974705,2.3935639134,41.043804095,41.043804095
 02/01  04:00:00,15.1842667146,2.03839132245,0.0,0.576191731675,1.91011974705,2.3935639134,39.4689998175,39.4689998175
 02/01  05:00:00,15.8809926406,2.6930904925,0.0,0.618218487663,1.91011974705,2.3935639134,50.0247217567,50.0247217567
 02/01  06:00:00,15.6268764374,2.40230890872,0.0,0.654883868238,1.91011974705,2.3935639134,45.7862755531,45.7862755531
 02/01  07:00:00,27.7163302132,12.4771829338,0.0,2.6694636189,1.91011974705,2.3935639134,329.768158281,329.768158281
 02/01  08:00:00,29.8728045495,12.4771829338,0.0,2.21268146733,7.6404789882,4.7871278268,283.085053062,283.085053062
 02/01  09:00:00,41.5580166574,12.4771829338,0.0,1.60216255618,19.1011974705,8.3774736969,245.076797112,245.076797112
 02/01  10:00:00,58.7955598718,12.4771829338,0.0,1.16518388076,34.3821554469,10.7710376103,204.74855058,204.74855058
 02/01  11:00:00,58.3337770395,12.4771829338,0.0,0.703401048475,34.3821554469,10.7710376103,174.582832681,174.582832681
 02/01  12:00:00,57.9816372204,12.4771829338,0.0,0.351261229311,34.3821554469,10.7710376103,143.070202754,143.070202754
 02/01  13:00:00,57.7356472891,12.4771829338,0.0,0.105271298095,34.3821554469,10.7710376103,118.892912323,118.892912323
 02/01  14:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,90.685650296,90.685650296
 02/01  15:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,78.2676312265,78.2676312265
 02/01  16:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,71.061607852,71.061607852
 02/01  17:00:00,57.729353672,12.4726253412,0.0,0.103535273561,34.3821554469,10.7710376103,72.2186517085,72.2186517085
 02/01  18:00:00,63.6458200575,12.4771829338,0.0,0.50477739982,34.3821554469,10.7710376103,85.5138738007,85.5138738007
 02/01  19:00:00,53.9297678168,12.4771829338,0.0,0.690892264725,22.9214369646,9.5742556536,99.9705023359,99.9705023359
 02/01  20:00:00,54.087825712,12.4771829338,0.0,0.848950159909,22.9214369646,9.5742556536,116.709643782,116.709643782
 02/01  21:00:00,49.1768762688,12.4771829338,0.0,0.955022167566,19.1011974705,8.3774736969,128.670039364,128.670039364
 02/01  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/01  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/01  24:00:00,12.7353516184,0.129640845033,0.0,0.0360271129397,1.91011974705,2.3935639134,3.01942169112,3.01942169112
 02/02  01:00:00,13.1286668505,0.397209493839,0.0,0.161773696207,1.91011974705,2.3935639134,9.57010016351,9.57010016351
 02/02  02:00:00,13.2365420561,0.420967456952,0.0,0.245890938685,1.91011974705,2.3935639134,10.1562121185,10.1562121185
 02/02  03:00:00,13.5106442831,0.640887120772,0.0,0.300073501902,1.91011974705,2.3935639134,15.6824978692,15.6824978692
 02/02  04:00:00,13.5004326743,0.581701462071,0.0,0.34904755179,1.91011974705,2.3935639134,14.1947843566,14.1947843566
 02/02  05:00:00,14.5184492197,1.54803341494,0.0,0.40073214428,1.91011974705,2.3935639134,30.8612279386,30.8612279386
 02/02  06:00:00,14.4229205648,1.40759660819,0.0,0.445640296201,1.91011974705,2.3935639134,27.5527294405,27.5527294405
 02/02  07:00:00,27.438892161,12.4771829338,0.0,2.39202556671,1.91011974705,2.3935639134,296.181466744,296.181466744
 02/02  08:00:00,29.5827271364,12.4771829338,0.0,1.92260405425,7.6404789882,4.7871278268,251.128057988,251.128057988
 02/02  09:00:00,41.4033308779,12.4771829338,0.0,1.44747677662,19.1011974705,8.3774736969,218.752322595,218.752322595
 02/02  10:00:00,58.7410866905,12.4771829338,0.0,1.11071069948,34.3821554469,10.7710376103,175.144505564,175.144505564
 02/02  11:00:00,58.4272370422,12.4771829338,0.0,0.796861051174,34.3821554469,10.7710376103,146.38392559,146.38392559
 02/02  12:00:00,57.9653040556,12.4771829338,0.0,0.334928064567,34.3821554469,10.7710376103,116.870294714,116.870294714
 02/02  13:00:00,57.6896351335,12.4771829338,0.0,0.0592591424472,34.3821554469,10.7710376103,99.9860954173,99.9860954173
 02/02  14:00:00,57.7079304691,12.4771829338,0.0,0.0775544780853,34.3821554469,10.7710376103,86.203516456,86.203516456
 02/02  15:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,69.8335715132,69.8335715132
 02/02  16:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,58.1332829413,58.1332829413
 02/02  17:00:00,57.681725166,12.4703465449,0.0,0.0581855638152,34.3821554469,10.7710376103,61.7022174634,61.7022174634
 02/02  18:00:00,63.5795353279,12.4771829338,0.0,0.438492670146,34.3821554469,10.7710376103,76.1323971902,76.1323971902
 02/02  19:00:00,53.8756115894,12.4771829338,0.0,0.636736037389,22.9214369646,9.5742556536,91.4525240062,91.4525240062
 02/02  20:00:00,54.0326509385,12.4771829338,0.0,0.793775386475,22.9214369646,9.5742556536,108.920943576,108.920943576
 02/02  21:00:00,49.122971874,12.4771829338,0.0,0.901117772767,19.1011974705,8.3774736969,121.868719901,121.868719901
 02/02  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/02  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/02  24:00:00,12.6685985524,0.080649257617,0.0,0.0182656343642,1.91011974705,2.3935639134,1.84796991529,1.84796991529
 02/03  01:00:00,13.0490420932,0.333488317292,0.0,0.145870115502,1.91011974705,2.3935639134,7.98548531501,7.98548531501
 02/03  02:00:00,13.2427712291,0.431987675519,0.0,0.241099893126,1.91011974705,2.3935639134,10.4404758409,10.4404758409
 02/03  03:00:00,13.4523946709,0.581217622409,0.0,0.301493388074,1.91011974705,2.3935639134,14.1817654631,14.1817654631
 02/03  04:00:00,13.5456177871,0.621014127978,0.0,0.354919998664,1.91011974705,2.3935639134,15.186138857,15.186138857
 02/03  05:00:00,14.3952787935,1.41152237836,0.0,0.414072754675,1.91011974705,2.3935639134,28.3829472004,28.3829472004
 02/03  06:00:00,14.7105517856,1.67189659601,0.0,0.468971529109,1.91011974705,2.3935639134,32.0911255838,32.0911255838
 02/03  07:00:00,27.4985053289,12.4771829338,0.0,2.45163873456,1.91011974705,2.3935639134,300.160834042,300.160834042
 02/03  08:00:00,28.2738249831,12.4771829338,0.0,1.99136856761,7.6404789882,4.7871278268,257.117930595,257.117930595
 02/03  09:00:00,41.3977804456,12.4771829338,0.0,1.44192634438,19.1011974705,8.3774736969,225.617168121,225.617168121
 02/03  10:00:00,58.5796478664,12.4771829338,0.0,0.949271875374,34.3821554469,10.7710376103,186.041180823,186.041180823
 02/03  11:00:00,58.3473036222,12.4771829338,0.0,0.716927631174,34.3821554469,10.7710376103,162.16602361,162.16602361
 02/03  12:00:00,58.3352833502,12.4771829338,0.0,0.704907359143,34.3821554469,10.7710376103,135.828919377,135.828919377
 02/03  13:00:00,58.076386519,12.4771829338,0.0,0.446010528001,34.3821554469,10.7710376103,112.136220729,112.136220729
 02/03  14:00:00,57.75775762,12.4771829338,0.0,0.12738162893,34.3821554469,10.7710376103,90.4638931714,90.4638931714
 02/03  15:00:00,57.6377771446,12.4749041375,0.0,0.00967994986592,34.3821554469,10.7710376103,75.4306196157,75.4306196157
 02/03  16:00:00,57.8389978528,12.4771829338,0.0,0.2086218618,34.3821554469,10.7710376103,71.0586168542,71.0586168542
 02/03  17:00:00,58.0811383107,12.4771829338,0.0,0.450762319661,34.3821554469,10.7710376103,77.2225204939,77.2225204939
 02/03  18:00:00,63.7899281467,12.4771829338,0.0,0.648885489036,34.3821554469,10.7710376103,89.6870942165,89.6870942165
 02/03  19:00:00,54.0570523261,12.4771829338,0.0,0.818176774091,22.9214369646,9.5742556536,107.156164727,107.156164727
 02/03  20:00:00,54.2120596964,12.4771829338,0.0,0.973184144327,22.9214369646,9.5742556536,125.807155536,125.807155536
 02/03  21:00:00,49.2902323237,12.4771829338,0.0,1.06837822241,19.1011974705,8.3774736969,137.841534413,137.841534413
 02/03  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/03  23:00:00,12.5902393719,0.0182821276282,0.0,0.00227358378205,1.91011974705,2.3935639134,0.394848691103,0.394848691103
 02/03  24:00:00,12.925240171,0.234922788522,0.0,0.120633722007,1.91011974705,2.3935639134,5.49123439261,5.49123439261
 02/04  01:00:00,12.6777918638,0.47057669327,0.0,0.235922488477,1.91011974705,1.79517293505,11.407690373,11.407690373
 02/04  02:00:00,12.7925601129,0.513200020491,0.0,0.308067410304,1.91011974705,1.79517293505,12.4233514153,12.4233514153
 02/04  03:00:00,13.0479383838,0.712787084645,0.0,0.363858617068,1.91011974705,1.79517293505,17.5224145371,17.5224145371
 02/04  04:00:00,13.6453303093,1.25650957553,0.0,0.41752805164,1.91011974705,1.79517293505,24.9741532922,24.9741532922
 02/04  05:00:00,14.1823700389,1.74546453804,0.0,0.465612818779,1.91011974705,1.79517293505,34.3492534704,34.3492534704
 02/04  06:00:00,14.2119485941,1.73790014275,0.0,0.502755769208,1.91011974705,1.79517293505,33.0933637853,33.0933637853
 02/04  07:00:00,26.8967175494,12.4771829338,0.0,2.44824193349,1.91011974705,1.79517293505,299.528467475,299.528467475
 02/04  08:00:00,23.2095328978,12.4771829338,0.0,1.94409793305,3.8202394941,3.5903458701,250.569447444,250.569447444
 02/04  09:00:00,31.3529494354,12.4771829338,0.0,1.43113823577,11.4607184823,5.9839097835,220.890288602,220.890288602
 02/04  10:00:00,46.1341970087,12.4771829338,0.0,1.16132145665,22.9214369646,9.5742556536,188.862588144,188.862588144
 02/04  11:00:00,58.5591077474,12.4771829338,0.0,0.928731756369,34.3821554469,10.7710376103,158.780603085,158.780603085
 02/04  12:00:00,58.0894621814,12.4771829338,0.0,0.459086190333,34.3821554469,10.7710376103,127.734337156,127.734337156
 02/04  13:00:00,57.7599352459,12.4771829338,0.0,0.129559254823,34.3821554469,10.7710376103,103.265157358,103.265157358
 02/04  14:00:00,57.8180598445,12.4771829338,0.0,0.187683853501,34.3821554469,10.7710376103,84.8888311267,84.8888311267
 02/04  15:00:00,57.8442662366,12.4771829338,0.0,0.213890245551,34.3821554469,10.7710376103,74.135284831,74.135284831
 02/04  16:00:00,57.673957788,12.4771829338,0.0,0.0435817969739,34.3821554469,10.7710376103,68.3562081033,68.3562081033
 02/04  17:00:00,57.7807585469,12.4771829338,0.0,0.150382555863,34.3821554469,10.7710376103,66.5638373337,66.5638373337
 02/04  18:00:00,63.6138183854,12.4771829338,0.0,0.472775727702,34.3821554469,10.7710376103,76.078644495,76.078644495
 02/04  19:00:00,48.9066277317,12.4771829338,0.0,0.684773630452,19.1011974705,8.3774736969,97.8885332947,97.8885332947
 02/04  20:00:00,39.0091507678,12.4771829338,0.0,0.821339568107,11.4607184823,5.9839097835,112.850521873,112.850521873
 02/04  21:00:00,39.1007010069,12.4771829338,0.0,0.912889807272,11.4607184823,5.9839097835,122.462444433,122.462444433
 02/04  22:00:00,29.1352065944,12.4771829338,0.0,0.981438296319,3.8202394941,3.5903458701,133.79509477,133.79509477
 02/04  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/04  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/05  01:00:00,11.9944003167,0.0176241936538,0.0,0.00548344095671,1.91011974705,1.79517293505,0.322817006451,0.322817006451
 02/05  02:00:00,12.2736927837,0.196837164414,0.0,0.105562937204,1.91011974705,1.79517293505,4.5586532368,4.5586532368
 02/05  03:00:00,12.5356445015,0.378765919667,0.0,0.185585899743,1.91011974705,1.79517293505,9.13156158799,9.13156158799
 02/05  04:00:00,12.6154180302,0.404709127431,0.0,0.239416220639,1.91011974705,1.79517293505,9.7353579197,9.7353579197
 02/05  05:00:00,12.8131651568,0.559483984243,0.0,0.282388490459,1.91011974705,1.79517293505,13.675910672,13.675910672
 02/05  06:00:00,12.7733091811,0.500381508054,0.0,0.301634990945,1.91011974705,1.79517293505,12.1297698613,12.1297698613
 02/05  07:00:00,12.9226375453,0.628349259241,0.0,0.322995603921,1.91011974705,1.79517293505,15.4199717398,15.4199717398
 02/05  08:00:00,6.14192665225,0.736477763965,0.0,0.32248953952,1.91011974705,1.79517293505,16.109491376,16.109491376
 02/05  09:00:00,21.4626963248,12.4771829338,0.0,1.5749280268,3.8202394941,3.5903458701,244.444704878,244.444704878
 02/05  10:00:00,20.6070537188,12.4771829338,0.0,0.719285420735,3.8202394941,3.5903458701,180.701423323,180.701423323
 02/05  11:00:00,35.2038532409,12.4771829338,0.0,0.265020590492,15.2809579764,7.1806917402,136.246034376,136.246034376
