Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 02/05  12:00:00,34.9740096545,12.4771829338,0.0,0.0351770040057,15.2809579764,7.1806917402,113.592321785,113.592321785
 02/05  13:00:00,45.0055923717,12.4771829338,0.0,0.0327168196952,22.9214369646,9.5742556536,91.1776213209,91.1776213209
 02/05  14:00:00,44.9772799889,12.4726253412,0.0,0.00896202947325,22.9214369646,9.5742556536,80.2214883745,80.2214883745
 02/05  15:00:00,44.9592027742,12.463510156,0.0,0.0,22.9214369646,9.5742556536,75.0284191565,75.0284191565
 02/05  16:00:00,44.9592027742,12.463510156,0.0,0.0,22.9214369646,9.5742556536,73.2653230035,73.2653230035
 02/05  17:00:00,45.1801681894,12.4749041375,0.0,0.209571433628,22.9214369646,9.5742556536,93.9033202364,93.9033202364
 02/05  18:00:00,40.6186189476,12.4771829338,0.0,0.169119630479,15.2809579764,7.1806917402,121.834213213,121.834213213
 02/05  19:00:00,33.4636870139,12.4771829338,0.0,0.292897265013,7.6404789882,4.7871278268,122.291373695,122.291373695
 02/05  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/05  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/05  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/05  23:00:00,12.0076728778,0.0354692877558,0.0,0.000910907942122,1.91011974705,1.79517293505,0.843831408718,0.843831408718
 02/05  24:00:00,12.2972677579,0.251609756739,0.0,0.0743653190429,1.91011974705,1.79517293505,5.94236461101,5.94236461101
 02/06  01:00:00,13.0810102523,0.349961013628,0.0,0.161365578197,1.91011974705,2.3935639134,8.40187174552,8.40187174552
 02/06  02:00:00,13.2330338388,0.441745878661,0.0,0.221604299664,1.91011974705,2.3935639134,10.6758222563,10.6758222563
 02/06  03:00:00,13.2757148619,0.462304723,0.0,0.24372647845,1.91011974705,2.3935639134,11.215962227,11.215962227
 02/06  04:00:00,13.3364526023,0.50352093614,0.0,0.263248005737,1.91011974705,2.3935639134,12.220165048,12.220165048
 02/06  05:00:00,13.4281376052,0.55949421699,0.0,0.298959727742,1.91011974705,2.3935639134,13.6692524385,13.6692524385
 02/06  06:00:00,13.8368105608,0.941949637555,0.0,0.325177262844,1.91011974705,2.3935639134,19.6725764412,19.6725764412
 02/06  07:00:00,27.1391702181,12.4771829338,0.0,2.09230362379,1.91011974705,2.3935639134,260.232529282,260.232529282
 02/06  08:00:00,27.9110269079,12.4771829338,0.0,1.62857049237,7.6404789882,4.7871278268,212.020287945,212.020287945
 02/06  09:00:00,41.0945455559,12.4771829338,0.0,1.13869145463,19.1011974705,8.3774736969,180.209503097,180.209503097
 02/06  10:00:00,58.4250876014,12.4771829338,0.0,0.794711610389,34.3821554469,10.7710376103,139.067730429,139.067730429
 02/06  11:00:00,58.2991612009,12.4771829338,0.0,0.66878520986,34.3821554469,10.7710376103,114.032552446,114.032552446
 02/06  12:00:00,58.0462741433,12.4771829338,0.0,0.415898152301,34.3821554469,10.7710376103,89.3276133999,89.3276133999
 02/06  13:00:00,58.0007675857,12.4771829338,0.0,0.370391594699,34.3821554469,10.7710376103,74.3235949366,74.3235949366
 02/06  14:00:00,57.8343143542,12.4771829338,0.0,0.203938363183,34.3821554469,10.7710376103,60.4317791283,60.4317791283
 02/06  15:00:00,57.8812496757,12.4771829338,0.0,0.250873684693,34.3821554469,10.7710376103,57.3072173429,57.3072173429
 02/06  16:00:00,57.7586459527,12.4771829338,0.0,0.128269961635,34.3821554469,10.7710376103,53.6163385032,53.6163385032
 02/06  17:00:00,57.8284025312,12.4771829338,0.0,0.198026540196,34.3821554469,10.7710376103,58.7497255869,58.7497255869
 02/06  18:00:00,63.6554758181,12.4771829338,0.0,0.514433160374,34.3821554469,10.7710376103,77.6035767687,77.6035767687
 02/06  19:00:00,53.9357285653,12.4771829338,0.0,0.696853013208,22.9214369646,9.5742556536,92.4412598207,92.4412598207
 02/06  20:00:00,54.0710857894,12.4771829338,0.0,0.832210237343,22.9214369646,9.5742556536,106.758048344,106.758048344
 02/06  21:00:00,49.1402350517,12.4771829338,0.0,0.918380950413,19.1011974705,8.3774736969,117.318240294,117.318240294
 02/06  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/06  24:00:00,12.6299443918,0.0378866632892,0.0,0.0223740680135,1.91011974705,2.3935639134,0.706179520649,0.706179520649
 02/07  01:00:00,12.9290502975,0.212650793338,0.0,0.146715843716,1.91011974705,2.3935639134,4.93903196918,4.93903196918
 02/07  02:00:00,13.2249134496,0.423808430356,0.0,0.231421358797,1.91011974705,2.3935639134,10.2133699141,10.2133699141
 02/07  03:00:00,13.2879350944,0.427356440463,0.0,0.290894993475,1.91011974705,2.3935639134,10.3014600769,10.3014600769
 02/07  04:00:00,13.6016881324,0.673731757807,0.0,0.358272714156,1.91011974705,2.3935639134,16.486214498,16.486214498
 02/07  05:00:00,13.9346997048,0.951627421185,0.0,0.413388623161,1.91011974705,2.3935639134,19.9307376732,19.9307376732
 02/07  06:00:00,14.4428313081,1.42168465221,0.0,0.45146299541,1.91011974705,2.3935639134,29.1147092858,29.1147092858
 02/07  07:00:00,27.4291678387,12.4771829338,0.0,2.38230124436,1.91011974705,2.3935639134,288.061332082,288.061332082
 02/07  08:00:00,28.1643430473,12.4771829338,0.0,1.88188663182,7.6404789882,4.7871278268,237.798376236,237.798376236
 02/07  09:00:00,41.3551447168,12.4771829338,0.0,1.39929061555,19.1011974705,8.3774736969,205.561749584,205.561749584
 02/07  10:00:00,58.7370813678,12.4771829338,0.0,1.10670537674,34.3821554469,10.7710376103,172.127951281,172.127951281
 02/07  11:00:00,58.6128029556,12.4771829338,0.0,0.98242696459,34.3821554469,10.7710376103,152.258182015,152.258182015
 02/07  12:00:00,58.4209067405,12.4771829338,0.0,0.790530749428,34.3821554469,10.7710376103,126.418027656,126.418027656
 02/07  13:00:00,58.1586432902,12.4771829338,0.0,0.528267299196,34.3821554469,10.7710376103,107.29630898,107.29630898
 02/07  14:00:00,57.7933609169,12.4771829338,0.0,0.162984925876,34.3821554469,10.7710376103,87.5140044266,87.5140044266
 02/07  15:00:00,57.648198291,12.4771829338,0.0,0.0178222999958,34.3821554469,10.7710376103,71.2207780814,71.2207780814
 02/07  16:00:00,57.8828622957,12.4771829338,0.0,0.252486304647,34.3821554469,10.7710376103,65.8151014072,65.8151014072
 02/07  17:00:00,58.0782950744,12.4771829338,0.0,0.447919083388,34.3821554469,10.7710376103,64.0131742016,64.0131742016
 02/07  18:00:00,63.6865754506,12.4771829338,0.0,0.545532792861,34.3821554469,10.7710376103,67.1616772356,67.1616772356
 02/07  19:00:00,53.8524296061,12.4771829338,0.0,0.613554054046,22.9214369646,9.5742556536,73.5803915344,73.5803915344
 02/07  20:00:00,53.9152854158,12.4771829338,0.0,0.676409863782,22.9214369646,9.5742556536,80.9138474931,80.9138474931
 02/07  21:00:00,48.9636103899,12.4771829338,0.0,0.74175628864,19.1011974705,8.3774736969,90.476598997,90.476598997
 02/07  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/07  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/08  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/08  02:00:00,12.5880693522,0.00911518519935,0.0,0.00927050651358,1.91011974705,2.3935639134,0.0,0.0
 02/08  03:00:00,12.6776699257,0.0444189002636,0.0,0.0635673650299,1.91011974705,2.3935639134,0.755083073903,0.755083073903
 02/08  04:00:00,12.7446277385,0.0745140520409,0.0,0.100430025963,1.91011974705,2.3935639134,1.49307688973,1.49307688973
 02/08  05:00:00,12.851187012,0.160934352243,0.0,0.120568999345,1.91011974705,2.3935639134,3.67612457126,3.67612457126
 02/08  06:00:00,12.9324285124,0.226620031312,0.0,0.136124820622,1.91011974705,2.3935639134,5.32799380379,5.32799380379
 02/08  07:00:00,26.7677979634,12.4771829338,0.0,1.72093136906,1.91011974705,2.3935639134,203.682334459,203.682334459
 02/08  08:00:00,27.6266125391,12.4771829338,0.0,1.34415612364,7.6404789882,4.7871278268,165.753183817,165.753183817
 02/08  09:00:00,40.8604351613,12.4771829338,0.0,0.904581060073,19.1011974705,8.3774736969,138.515546705,138.515546705
 02/08  10:00:00,58.4393648544,12.4771829338,0.0,0.808988863345,34.3821554469,10.7710376103,113.006074581,113.006074581
 02/08  11:00:00,58.4763472842,12.4771829338,0.0,0.845971293182,34.3821554469,10.7710376103,106.403487193,106.403487193
 02/08  12:00:00,58.3961194619,12.4771829338,0.0,0.765743470854,34.3821554469,10.7710376103,90.9565229969,90.9565229969
 02/08  13:00:00,58.3296981863,12.4771829338,0.0,0.699322195237,34.3821554469,10.7710376103,80.3631168202,80.3631168202
 02/08  14:00:00,58.2768239411,12.4771829338,0.0,0.646447950103,34.3821554469,10.7710376103,74.9848276389,74.9848276389
 02/08  15:00:00,58.2800083769,12.4771829338,0.0,0.649632385883,34.3821554469,10.7710376103,72.4833828744,72.4833828744
 02/08  16:00:00,58.2612551176,12.4771829338,0.0,0.630879126517,34.3821554469,10.7710376103,70.1905834298,70.1905834298
 02/08  17:00:00,58.1579406792,12.4771829338,0.0,0.52756468818,34.3821554469,10.7710376103,71.7411041126,71.7411041126
 02/08  18:00:00,63.7944794102,12.4771829338,0.0,0.653436752459,34.3821554469,10.7710376103,81.8977241664,81.8977241664
 02/08  19:00:00,54.0149571886,12.4771829338,0.0,0.776081636572,22.9214369646,9.5742556536,90.5711898344,90.5711898344
 02/08  20:00:00,54.1614480704,12.4771829338,0.0,0.922572518365,22.9214369646,9.5742556536,108.424947376,108.424947376
 02/08  21:00:00,49.2554812319,12.4771829338,0.0,1.03362713064,19.1011974705,8.3774736969,122.89773798,122.89773798
 02/08  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/08  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/08  24:00:00,12.7491337825,0.0971994982812,0.0,0.082250623727,1.91011974705,2.3935639134,2.04808600765,2.04808600765
 02/09  01:00:00,12.9994435558,0.24244590443,0.0,0.187313990914,1.91011974705,2.3935639134,5.65581571696,5.65581571696
 02/09  02:00:00,13.138422877,0.333869577987,0.0,0.234869638583,1.91011974705,2.3935639134,7.9651328087,7.9651328087
 02/09  03:00:00,13.2370781315,0.398808354907,0.0,0.268586116119,1.91011974705,2.3935639134,9.57149573985,9.57149573985
 02/09  04:00:00,13.3458788961,0.468752076679,0.0,0.307443159002,1.91011974705,2.3935639134,11.354347037,11.354347037
 02/09  05:00:00,13.4449375779,0.53177409684,0.0,0.343479820564,1.91011974705,2.3935639134,12.9077332509,12.9077332509
 02/09  06:00:00,13.4632152608,0.539907192939,0.0,0.353624407429,1.91011974705,2.3935639134,13.1629084138,13.1629084138
 02/09  07:00:00,27.1731463277,12.4771829338,0.0,2.12627973342,1.91011974705,2.3935639134,249.701167769,249.701167769
 02/09  08:00:00,27.9597219686,12.4771829338,0.0,1.67726555309,7.6404789882,4.7871278268,206.435850178,206.435850178
 02/09  09:00:00,41.1908314115,12.4771829338,0.0,1.23497731028,19.1011974705,8.3774736969,175.203213334,175.203213334
 02/09  10:00:00,58.6721007931,12.4771829338,0.0,1.04172480202,34.3821554469,10.7710376103,135.823644276,135.823644276
 02/09  11:00:00,58.5994771815,12.4771829338,0.0,0.969101190489,34.3821554469,10.7710376103,115.308854028,115.308854028
 02/09  12:00:00,58.462329002,12.4771829338,0.0,0.83195301093,34.3821554469,10.7710376103,97.5733659403,97.5733659403
 02/09  13:00:00,58.3472243479,12.4771829338,0.0,0.716848356828,34.3821554469,10.7710376103,87.4131829859,87.4131829859
 02/09  14:00:00,58.2046379335,12.4771829338,0.0,0.574261942416,34.3821554469,10.7710376103,77.281787248,77.281787248
 02/09  15:00:00,58.1593273549,12.4771829338,0.0,0.528951363837,34.3821554469,10.7710376103,68.4850065577,68.4850065577
 02/09  16:00:00,58.179471876,12.4771829338,0.0,0.549095884944,34.3821554469,10.7710376103,60.7616176478,60.7616176478
 02/09  17:00:00,58.2459504916,12.4771829338,0.0,0.615574500536,34.3821554469,10.7710376103,63.3025077356,63.3025077356
 02/09  18:00:00,62.5140783954,12.4771829338,0.0,0.750702404364,34.3821554469,10.7710376103,79.6096931858,79.6096931858
 02/09  19:00:00,54.1156204107,12.4771829338,0.0,0.876744858682,22.9214369646,9.5742556536,97.2352803969,97.2352803969
 02/09  20:00:00,54.2150079799,12.4771829338,0.0,0.976132427869,22.9214369646,9.5742556536,111.114626765,111.114626765
 02/09  21:00:00,49.2583287975,12.4771829338,0.0,1.03647469628,19.1011974705,8.3774736969,120.093244623,120.093244623
 02/09  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/09  23:00:00,12.6025370368,0.0209740203224,0.0,0.0118793559854,1.91011974705,2.3935639134,0.405817070368,0.405817070368
 02/09  24:00:00,12.8619525671,0.147165846087,0.0,0.145103060535,1.91011974705,2.3935639134,3.25925271603,3.25925271603
 02/10  01:00:00,13.161575775,0.354435577798,0.0,0.237456536773,1.91011974705,2.3935639134,8.47570759355,8.47570759355
 02/10  02:00:00,13.2640652088,0.397599508508,0.0,0.296782039795,1.91011974705,2.3935639134,9.51513781796,9.51513781796
 02/10  03:00:00,13.4815790285,0.56330194688,0.0,0.348593421185,1.91011974705,2.3935639134,13.7257415373,13.7257415373
 02/10  04:00:00,13.5482651084,0.572552355091,0.0,0.40602909284,1.91011974705,2.3935639134,13.8950331768,13.8950331768
 02/10  05:00:00,14.087044901,1.06915420802,0.0,0.448207032542,1.91011974705,2.3935639134,22.9818194343,22.9818194343
 02/10  06:00:00,14.1908194964,1.14004461785,0.0,0.481091218063,1.91011974705,2.3935639134,23.1073423275,23.1073423275
 02/10  07:00:00,27.4330528687,12.4771829338,0.0,2.38618627439,1.91011974705,2.3935639134,281.672524264,281.672524264
 02/10  08:00:00,28.169665729,12.4771829338,0.0,1.88720931347,7.6404789882,4.7871278268,232.489312625,232.489312625
 02/10  09:00:00,41.2681798179,12.4771829338,0.0,1.31232571667,19.1011974705,8.3774736969,201.82525225,201.82525225
 02/10  10:00:00,58.3766621055,12.4771829338,0.0,0.746286114466,34.3821554469,10.7710376103,168.817222565,168.817222565
 02/10  11:00:00,58.0526952069,12.4771829338,0.0,0.422319215903,34.3821554469,10.7710376103,146.166247222,146.166247222
 02/10  12:00:00,57.7768182954,12.4771829338,0.0,0.146442304323,34.3821554469,10.7710376103,117.142556546,117.142556546
 02/10  13:00:00,57.6339633759,12.4703465449,0.0,0.01042377374,34.3821554469,10.7710376103,101.124232843,101.124232843
 02/10  14:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,85.3133155148,85.3133155148
 02/10  15:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,75.8768827528,75.8768827528
 02/10  16:00:00,57.6725264377,12.4726253412,0.0,0.0467080392144,34.3821554469,10.7710376103,70.4181587141,70.4181587141
 02/10  17:00:00,57.8808539876,12.4771829338,0.0,0.250477996574,34.3821554469,10.7710376103,74.1797704494,74.1797704494
 02/10  18:00:00,62.32384268,12.4771829338,0.0,0.560466688907,34.3821554469,10.7710376103,88.6268309181,88.6268309181
 02/10  19:00:00,53.9829604982,12.4771829338,0.0,0.744084946178,22.9214369646,9.5742556536,104.236260228,104.236260228
 02/10  20:00:00,54.1315393238,12.4771829338,0.0,0.892663771805,22.9214369646,9.5742556536,120.252482662,120.252482662
 02/10  21:00:00,49.222687998,12.4771829338,0.0,1.00083389675,19.1011974705,8.3774736969,133.043634789,133.043634789
 02/10  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/10  24:00:00,12.6383000751,0.0452393050674,0.0,0.0233771095994,1.91011974705,2.3935639134,0.882335655761,0.882335655761
 02/11  01:00:00,12.4070247193,0.308387542601,0.0,0.127344494645,1.91011974705,1.79517293505,7.35094382503,7.35094382503
 02/11  02:00:00,12.5095773195,0.333284397427,0.0,0.20500023997,1.91011974705,1.79517293505,7.95537243437,7.95537243437
 02/11  03:00:00,12.7587183925,0.53208830227,0.0,0.255337408087,1.91011974705,1.79517293505,12.9481176436,12.9481176436
 02/11  04:00:00,12.7050318846,0.450481944381,0.0,0.283257258125,1.91011974705,1.79517293505,10.8900539032,10.8900539032
 02/11  05:00:00,12.9450027859,0.657115621032,0.0,0.316594482816,1.91011974705,1.79517293505,16.1010682113,16.1010682113
 02/11  06:00:00,13.045116282,0.72877244024,0.0,0.345051159687,1.91011974705,1.79517293505,15.8748832598,15.8748832598
 02/11  07:00:00,26.5775435207,12.4771829338,0.0,2.12906790477,1.91011974705,1.79517293505,263.291016205,263.291016205
 02/11  08:00:00,22.9542310032,12.4771829338,0.0,1.68879603851,3.8202394941,3.5903458701,215.926428418,215.926428418
 02/11  09:00:00,31.3551683213,12.4771829338,0.0,1.43335712169,11.4607184823,5.9839097835,193.890886137,193.890886137
 02/11  10:00:00,45.8089258599,12.4771829338,0.0,0.836050307859,22.9214369646,9.5742556536,156.814150731,156.814150731
 02/11  11:00:00,58.172429418,12.4771829338,0.0,0.542053426975,34.3821554469,10.7710376103,130.407983282,130.407983282
 02/11  12:00:00,57.8203481884,12.4771829338,0.0,0.18997219735,34.3821554469,10.7710376103,106.594139167,106.594139167
 02/11  13:00:00,57.620162495,12.4657889523,0.0,0.00118048540755,34.3821554469,10.7710376103,85.110348409,85.110348409
 02/11  14:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,63.6415130852,63.6415130852
 02/11  15:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,52.4065108518,52.4065108518
 02/11  16:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,48.9516366275,48.9516366275
 02/11  17:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,47.6849050095,47.6849050095
 02/11  18:00:00,61.97584944,12.4771829338,0.0,0.212473448976,34.3821554469,10.7710376103,53.3319917298,53.3319917298
 02/11  19:00:00,48.6990241433,12.4771829338,0.0,0.477170042074,19.1011974705,8.3774736969,75.4110975085,75.4110975085
 02/11  20:00:00,38.7403469131,12.4771829338,0.0,0.552535713491,11.4607184823,5.9839097835,83.449728656,83.449728656
 02/11  21:00:00,38.7969689342,12.4771829338,0.0,0.609157734552,11.4607184823,5.9839097835,88.229527012,88.229527012
 02/11  22:00:00,28.8563007014,12.4771829338,0.0,0.702532403402,3.8202394941,3.5903458701,103.128329393,103.128329393
 02/11  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/11  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/12  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/12  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/12  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/12  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/12  05:00:00,11.9792373008,0.00683638889951,0.0,0.00110822975263,1.91011974705,1.79517293505,0.0,0.0
 02/12  06:00:00,12.0379242318,0.0338352780511,0.0,0.032796271668,1.91011974705,1.79517293505,0.495530191786,0.495530191786
 02/12  07:00:00,12.1584793516,0.117835468258,0.0,0.069351201283,1.91011974705,1.79517293505,2.61992228307,2.61992228307
 02/12  08:00:00,3.97865386721,0.192097003532,0.0,0.0812641815818,1.91011974705,1.79517293505,4.49800742353,4.49800742353
 02/12  09:00:00,21.0851850529,12.4771829338,0.0,1.19741675485,3.8202394941,3.5903458701,187.148427539,187.148427539
 02/12  10:00:00,20.3183482096,12.4771829338,0.0,0.43057991156,3.8202394941,3.5903458701,140.701465171,140.701465171
 02/12  11:00:00,35.0248652062,12.4749041375,0.0,0.0883113520484,15.2809579764,7.1806917402,111.079300697,111.079300697
 02/12  12:00:00,34.9251598726,12.463510156,0.0,0.0,15.2809579764,7.1806917402,96.1895813279,96.1895813279
 02/12  13:00:00,44.9592027742,12.463510156,0.0,0.0,22.9214369646,9.5742556536,75.5361149714,75.5361149714
 02/12  14:00:00,44.9592027742,12.463510156,0.0,0.0,22.9214369646,9.5742556536,62.1187023058,62.1187023058
 02/12  15:00:00,44.9592027742,12.463510156,0.0,0.0,22.9214369646,9.5742556536,48.3831658249,48.3831658249
 02/12  16:00:00,44.9592027742,12.463510156,0.0,0.0,22.9214369646,9.5742556536,41.198033682,41.198033682
 02/12  17:00:00,44.9592027742,12.463510156,0.0,0.0,22.9214369646,9.5742556536,42.2562836862,42.2562836862
 02/12  18:00:00,39.0666935922,12.4680677486,0.0,0.00397612691466,15.2809579764,7.1806917402,64.4699730008,64.4699730008
 02/12  19:00:00,33.2884859703,12.4771829338,0.0,0.11769622149,7.6404789882,4.7871278268,75.9790404532,75.9790404532
 02/12  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/12  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/12  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/12  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/12  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/13  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/13  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/13  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/13  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/13  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/13  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/13  07:00:00,26.3977734832,12.4771829338,0.0,1.35090688886,1.91011974705,2.3935639134,167.194547694,167.194547694
 02/13  08:00:00,25.9164414283,12.4771829338,0.0,1.01165167942,7.6404789882,4.7871278268,131.910414829,131.910414829
 02/13  09:00:00,40.5473410936,12.4771829338,0.0,0.591486992333,19.1011974705,8.3774736969,109.487926958,109.487926958
 02/13  10:00:00,57.7139672486,12.4726253412,0.0,0.0881488501238,34.3821554469,10.7710376103,74.8090904803,74.8090904803
 02/13  11:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,58.6922868356,58.6922868356
 02/13  12:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,44.9850429143,44.9850429143
 02/13  13:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,34.3436397656,34.3436397656
 02/13  14:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,27.0207484117,27.0207484117
 02/13  15:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,23.6563685486,23.6563685486
 02/13  16:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,20.7562095395,20.7562095395
 02/13  17:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,22.2766334975,22.2766334975
 02/13  18:00:00,61.7497032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,28.8353337391,28.8353337391
 02/13  19:00:00,53.3785447332,12.4771829338,0.0,0.139669181173,22.9214369646,9.5742556536,38.3860130293,38.3860130293
 02/13  20:00:00,53.5460881061,12.4771829338,0.0,0.307212554074,22.9214369646,9.5742556536,51.4347592176,51.4347592176
 02/13  21:00:00,48.6350263933,12.4771829338,0.0,0.413172292037,19.1011974705,8.3774736969,63.6887457687,63.6887457687
 02/13  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/14  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/14  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/14  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/14  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/14  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/14  06:00:00,12.5900352067,0.00911518519935,0.0,0.0112363610244,1.91011974705,2.3935639134,0.0,0.0
 02/14  07:00:00,26.6471941787,12.4771829338,0.0,1.6003275844,1.91011974705,2.3935639134,198.091140614,198.091140614
 02/14  08:00:00,26.1179381386,12.4771829338,0.0,1.21314838973,7.6404789882,4.7871278268,156.950605218,156.950605218
 02/14  09:00:00,40.9654446309,12.4771829338,0.0,1.00959052968,19.1011974705,8.3774736969,136.216789437,136.216789437
 02/14  10:00:00,58.4886413674,12.4771829338,0.0,0.85826537639,34.3821554469,10.7710376103,109.378908512,109.378908512
 02/14  11:00:00,58.3917439781,12.4771829338,0.0,0.761367987011,34.3821554469,10.7710376103,99.1738760581,99.1738760581
 02/14  12:00:00,58.2839212847,12.4771829338,0.0,0.653545293682,34.3821554469,10.7710376103,82.7650119421,82.7650119421
 02/14  13:00:00,58.1852290242,12.4771829338,0.0,0.554853033142,34.3821554469,10.7710376103,70.6700311666,70.6700311666
 02/14  14:00:00,58.0829782181,12.4771829338,0.0,0.452602227101,34.3821554469,10.7710376103,58.0413565883,58.0413565883
 02/14  15:00:00,58.0254675174,12.4771829338,0.0,0.395091526342,34.3821554469,10.7710376103,56.601469032,56.601469032
 02/14  16:00:00,58.0441665228,12.4771829338,0.0,0.413790531795,34.3821554469,10.7710376103,57.8848132643,57.8848132643
 02/14  17:00:00,58.011268114,12.4771829338,0.0,0.38089212291,34.3821554469,10.7710376103,60.3420398457,60.3420398457
 02/14  18:00:00,62.2893830163,12.4771829338,0.0,0.526007025218,34.3821554469,10.7710376103,69.9813531242,69.9813531242
 02/14  19:00:00,53.9018775461,12.4771829338,0.0,0.663001994081,22.9214369646,9.5742556536,81.849370663,81.849370663
 02/14  20:00:00,53.9902812427,12.4771829338,0.0,0.751405690642,22.9214369646,9.5742556536,90.9553314975,90.9553314975
 02/14  21:00:00,49.0506337169,12.4771829338,0.0,0.828779615607,19.1011974705,8.3774736969,101.443845282,101.443845282
 02/14  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/14  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/15  01:00:00,12.6481110241,0.0448897563543,0.0,0.0335376073433,1.91011974705,2.3935639134,0.820358373169,0.820358373169
 02/15  02:00:00,12.7869946121,0.100863078791,0.0,0.116447872814,1.91011974705,2.3935639134,2.13976265223,2.13976265223
 02/15  03:00:00,12.9545771822,0.216213949052,0.0,0.168679572724,1.91011974705,2.3935639134,5.01975992871,5.01975992871
 02/15  04:00:00,13.1087838438,0.330442712444,0.0,0.208657470938,1.91011974705,2.3935639134,7.90744234401,7.90744234401
 02/15  05:00:00,13.1680717999,0.35404985483,0.0,0.244338284655,1.91011974705,2.3935639134,8.46017359914,8.46017359914
 02/15  06:00:00,13.3132181433,0.471855583715,0.0,0.271678899172,1.91011974705,2.3935639134,11.4609526786,11.4609526786
 02/15  07:00:00,27.1125544411,12.4771829338,0.0,2.06568784679,1.91011974705,2.3935639134,250.331897149,250.331897149
 02/15  08:00:00,26.5606402062,12.4771829338,0.0,1.65585045736,7.6404789882,4.7871278268,204.865860389,204.865860389
 02/15  09:00:00,41.3496421262,12.4771829338,0.0,1.39378802495,19.1011974705,8.3774736969,176.982108707,176.982108707
 02/15  10:00:00,58.6324325383,12.4771829338,0.0,1.00205654727,34.3821554469,10.7710376103,143.482319068,143.482319068
 02/15  11:00:00,58.1577058368,12.4771829338,0.0,0.52732984574,34.3821554469,10.7710376103,119.924044857,119.924044857
 02/15  12:00:00,57.9772502426,12.4771829338,0.0,0.346874251533,34.3821554469,10.7710376103,99.9262813855,99.9262813855
 02/15  13:00:00,57.6984159065,12.4726253412,0.0,0.0725975080596,34.3821554469,10.7710376103,82.1168566253,82.1168566253
 02/15  14:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,68.7611461403,68.7611461403
 02/15  15:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,65.2985916658,65.2985916658
 02/15  16:00:00,57.6229627524,12.4657889523,0.0,0.00398074290044,34.3821554469,10.7710376103,65.2925714985,65.2925714985
 02/15  17:00:00,57.8543923056,12.4771829338,0.0,0.224016314538,34.3821554469,10.7710376103,74.0368658106,74.0368658106
 02/15  18:00:00,62.316431737,12.4771829338,0.0,0.553055745907,34.3821554469,10.7710376103,88.1960732757,88.1960732757
 02/15  19:00:00,53.9790515539,12.4771829338,0.0,0.74017600189,22.9214369646,9.5742556536,103.717750849,103.717750849
 02/15  20:00:00,54.1252870769,12.4771829338,0.0,0.886411524891,22.9214369646,9.5742556536,118.884645586,118.884645586
 02/15  21:00:00,49.2040758096,12.4771829338,0.0,0.982221708309,19.1011974705,8.3774736969,129.751677775,129.751677775
 02/15  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/15  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/15  24:00:00,12.6464238097,0.0491461298611,0.0,0.0275940193484,1.91011974705,2.3935639134,0.978915538063,0.978915538063
 02/16  01:00:00,13.0120553932,0.301410647718,0.0,0.140961085018,1.91011974705,2.3935639134,7.16566381414,7.16566381414
 02/16  02:00:00,13.1182238355,0.328731788608,0.0,0.219808386413,1.91011974705,2.3935639134,7.83697883878,7.83697883878
 02/16  03:00:00,13.3746975825,0.529682392889,0.0,0.275331529195,1.91011974705,2.3935639134,12.8750224423,12.8750224423
 02/16  04:00:00,13.34990908,0.465120943135,0.0,0.315104476441,1.91011974705,2.3935639134,11.2485032989,11.2485032989
 02/16  05:00:00,13.6184107109,0.693826903561,0.0,0.354900146895,1.91011974705,2.3935639134,17.0166383725,17.0166383725
 02/16  06:00:00,13.8746764319,0.911911682984,0.0,0.393081088497,1.91011974705,2.3935639134,18.9071514413,18.9071514413
 02/16  07:00:00,27.3178129537,12.4771829338,0.0,2.27094635945,1.91011974705,2.3935639134,278.813976037,278.813976037
 02/16  08:00:00,26.6991717377,12.4771829338,0.0,1.7943819889,7.6404789882,4.7871278268,227.580150695,227.580150695
 02/16  09:00:00,41.179060427,12.4771829338,0.0,1.22320632579,19.1011974705,8.3774736969,192.624612471,192.624612471
 02/16  10:00:00,58.2192994545,12.4771829338,0.0,0.588923463453,34.3821554469,10.7710376103,147.432989592,147.432989592
 02/16  11:00:00,57.8894691132,12.4771829338,0.0,0.259093122171,34.3821554469,10.7710376103,123.765499085,123.765499085
 02/16  12:00:00,57.6677756031,12.4726253412,0.0,0.0419572046964,34.3821554469,10.7710376103,101.04448693,101.04448693
 02/16  13:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,81.0439985634,81.0439985634
 02/16  14:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,61.8471671687,61.8471671687
 02/16  15:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,50.1658982902,50.1658982902
 02/16  16:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,41.7305593133,41.7305593133
 02/16  17:00:00,57.6194754963,12.4657889523,0.0,0.00049348676704,34.3821554469,10.7710376103,43.9727221172,43.9727221172
 02/16  18:00:00,62.0454399329,12.4771829338,0.0,0.282063941887,34.3821554469,10.7710376103,62.0588258814,62.0588258814
 02/16  19:00:00,53.7820178719,12.4771829338,0.0,0.543142319816,22.9214369646,9.5742556536,80.4965875831,80.4965875831
 02/16  20:00:00,53.9024329115,12.4771829338,0.0,0.663557359415,22.9214369646,9.5742556536,93.8161983262,93.8161983262
 02/16  21:00:00,48.9732013896,12.4771829338,0.0,0.751347288397,19.1011974705,8.3774736969,104.313172687,104.313172687
 02/16  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/16  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/16  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/17  01:00:00,12.6115587932,0.0321193878841,0.0,0.00975574488831,1.91011974705,2.3935639134,0.619910462851,0.619910462851
 02/17  02:00:00,12.867205888,0.208324484106,0.0,0.0891977434364,1.91011974705,2.3935639134,4.89101969779,4.89101969779
 02/17  03:00:00,13.0184167268,0.290650610883,0.0,0.158082455502,1.91011974705,2.3935639134,6.89834596646,6.89834596646
 02/17  04:00:00,13.1844165701,0.40726982297,0.0,0.207463086702,1.91011974705,2.3935639134,9.84685544717,9.84685544717
 02/17  05:00:00,13.2081198775,0.406018194048,0.0,0.232418022973,1.91011974705,2.3935639134,9.77881790921,9.77881790921
 02/17  06:00:00,13.3303503545,0.504631571742,0.0,0.256035122289,1.91011974705,2.3935639134,12.2908665838,12.2908665838
 02/17  07:00:00,27.034811131,12.4771829338,0.0,1.9879445367,1.91011974705,2.3935639134,250.760205048,250.760205048
 02/17  08:00:00,26.4756807872,12.4771829338,0.0,1.57089103831,7.6404789882,4.7871278268,201.988345841,201.988345841
 02/17  09:00:00,41.0867751587,12.4771829338,0.0,1.13092105741,19.1011974705,8.3774736969,170.367834078,170.367834078
 02/17  10:00:00,58.1730402564,12.4771829338,0.0,0.542664265346,34.3821554469,10.7710376103,128.463404218,128.463404218
 02/17  11:00:00,57.8178495472,12.4771829338,0.0,0.187473556152,34.3821554469,10.7710376103,108.443076623,108.443076623
 02/17  12:00:00,57.6233089163,12.4657889523,0.0,0.00432690674299,34.3821554469,10.7710376103,84.5818772927,84.5818772927
 02/17  13:00:00,57.6189820095,12.4657889523,0.0,0.0,34.3821554469,10.7710376103,65.5297454977,65.5297454977
 02/17  14:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,45.7122668919,45.7122668919
 02/17  15:00:00,57.6605375927,12.4726253412,0.0,0.0347191942752,34.3821554469,10.7710376103,34.1018495248,34.1018495248
 02/17  16:00:00,57.721544232,12.4771829338,0.0,0.0911682409529,34.3821554469,10.7710376103,26.2597999559,26.2597999559
 02/17  17:00:00,57.8281211292,12.4771829338,0.0,0.197745138163,34.3821554469,10.7710376103,27.7977933918,27.7977933918
 02/17  18:00:00,60.6984431805,12.4771829338,0.0,0.312733856163,34.3821554469,10.7710376103,39.769406052,39.769406052
 02/17  19:00:00,53.6907476637,12.4771829338,0.0,0.451872111693,22.9214369646,9.5742556536,58.8703098613,58.8703098613
 02/17  20:00:00,53.8465056323,12.4771829338,0.0,0.607630080293,22.9214369646,9.5742556536,80.6728168631,80.6728168631
 02/17  21:00:00,48.9162331121,12.4771829338,0.0,0.694379010851,19.1011974705,8.3774736969,91.8066891647,91.8066891647
 02/17  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/17  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/17  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/18  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/18  02:00:00,12.0098837414,0.0216282433221,0.0,0.016962816008,1.91011974705,1.79517293505,0.308972831318,0.308972831318
 02/18  03:00:00,12.0965398976,0.0564538955756,0.0,0.0687933199185,1.91011974705,1.79517293505,1.04681820464,1.04681820464
 02/18  04:00:00,12.1810313825,0.112909864619,0.0,0.0968288357588,1.91011974705,1.79517293505,2.45998696622,2.45998696622
 02/18  05:00:00,12.2959506552,0.201997066215,0.0,0.122660906858,1.91011974705,1.79517293505,4.69768169722,4.69768169722
 02/18  06:00:00,12.3453990072,0.227893628391,0.0,0.146212696751,1.91011974705,1.79517293505,5.33571532379,5.33571532379
 02/18  07:00:00,26.1560118839,12.4771829338,0.0,1.70753626799,1.91011974705,1.79517293505,206.156859133,206.156859133
 02/18  08:00:00,21.1953889576,12.4771829338,0.0,1.30762065959,3.8202394941,3.5903458701,164.500120163,164.500120163
 02/18  09:00:00,30.7207856184,12.4771829338,0.0,0.798974418769,11.4607184823,5.9839097835,135.239237511,135.239237511
 02/18  10:00:00,45.3266437591,12.4771829338,0.0,0.353768207078,22.9214369646,9.5742556536,101.858071586,101.858071586
 02/18  11:00:00,57.8979785933,12.4771829338,0.0,0.267602602297,34.3821554469,10.7710376103,76.4618421034,76.4618421034
 02/18  12:00:00,57.9154482213,12.4771829338,0.0,0.28507223025,34.3821554469,10.7710376103,50.8556421051,50.8556421051
 02/18  13:00:00,57.746434742,12.4771829338,0.0,0.116058750974,34.3821554469,10.7710376103,37.9076041216,37.9076041216
 02/18  14:00:00,57.6896057051,12.4749041375,0.0,0.0615085103707,34.3821554469,10.7710376103,29.4532468278,29.4532468278
 02/18  15:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,24.98483579,24.98483579
 02/18  16:00:00,57.6803574939,12.4726253412,0.0,0.0545390954347,34.3821554469,10.7710376103,26.3518518578,26.3518518578
 02/18  17:00:00,57.7681230176,12.4771829338,0.0,0.137747026517,34.3821554469,10.7710376103,28.2318931228,28.2318931228
 02/18  18:00:00,60.6693233799,12.4771829338,0.0,0.283614055536,34.3821554469,10.7710376103,38.9906661766,38.9906661766
 02/18  19:00:00,48.6705098995,12.4771829338,0.0,0.448655798304,19.1011974705,8.3774736969,61.2783920392,61.2783920392
 02/18  20:00:00,38.7566457685,12.4771829338,0.0,0.568834568902,11.4607184823,5.9839097835,75.8969160025,75.8969160025
 02/18  21:00:00,38.8555550562,12.4771829338,0.0,0.667743856526,11.4607184823,5.9839097835,87.0216155699,87.0216155699
 02/18  22:00:00,28.9181639742,12.4771829338,0.0,0.764395676133,3.8202394941,3.5903458701,103.474458154,103.474458154
 02/18  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/18  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  03:00:00,11.9903862112,0.00911518519935,0.0,0.00997834390543,1.91011974705,1.79517293505,0.0,0.0
 02/19  04:00:00,12.1165330395,0.071122473787,0.0,0.0741178835953,1.91011974705,1.79517293505,1.40731821301,1.40731821301
 02/19  05:00:00,12.2422837698,0.148077602955,0.0,0.122913484794,1.91011974705,1.79517293505,3.31753748287,3.31753748287
 02/19  06:00:00,12.3969289195,0.260116311416,0.0,0.165519926012,1.91011974705,1.79517293505,6.13583411617,6.13583411617
 02/19  07:00:00,12.4822603172,0.308577943809,0.0,0.202389691281,1.91011974705,1.79517293505,7.34336295372,7.34336295372
 02/19  08:00:00,4.25119708372,0.346133418638,0.0,0.199770982982,1.91011974705,1.79517293505,8.28643886264,8.28643886264
 02/19  09:00:00,21.2868973259,12.4771829338,0.0,1.39912902789,3.8202394941,3.5903458701,205.459350148,205.459350148
 02/19  10:00:00,20.4593938691,12.4771829338,0.0,0.571625571007,3.8202394941,3.5903458701,149.056842959,149.056842959
 02/19  11:00:00,35.1565812159,12.4771829338,0.0,0.217748565458,15.2809579764,7.1806917402,119.793477037,119.793477037
 02/19  12:00:00,34.9721668339,12.4771829338,0.0,0.0333341834789,15.2809579764,7.1806917402,97.8237180115,97.8237180115
 02/19  13:00:00,45.0605838829,12.4771829338,0.0,0.0877083308897,22.9214369646,9.5742556536,72.2289599032,72.2289599032
 02/19  14:00:00,45.1076988504,12.4771829338,0.0,0.134823298324,22.9214369646,9.5742556536,60.2527909258,60.2527909258
 02/19  15:00:00,45.0565814771,12.4771829338,0.0,0.0837059250162,22.9214369646,9.5742556536,49.0885763753,49.0885763753
 02/19  16:00:00,44.9592027742,12.463510156,0.0,0.0,22.9214369646,9.5742556536,42.0722256922,42.0722256922
 02/19  17:00:00,45.0093231184,12.4703465449,0.0,0.0432839552092,22.9214369646,9.5742556536,44.9155788402,44.9155788402
 02/19  18:00:00,37.7555987226,12.4749041375,0.0,0.063711535105,15.2809579764,7.1806917402,74.6621225072,74.6621225072
 02/19  19:00:00,33.3893364941,12.4771829338,0.0,0.218546745245,7.6404789882,4.7871278268,94.8449171211,94.8449171211
 02/19  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  02:00:00,11.9774318228,0.00455759259967,0.0,0.00158154814735,1.91011974705,1.79517293505,0.0,0.0
 02/20  03:00:00,12.0618927202,0.0433982332048,0.0,0.0472018049069,1.91011974705,1.79517293505,0.728280813194,0.728280813194
 02/20  04:00:00,12.2061890488,0.139361544857,0.0,0.0955348218209,1.91011974705,1.79517293505,3.12861496495,3.12861496495
 02/20  05:00:00,12.3187908725,0.214990661826,0.0,0.132507528552,1.91011974705,1.79517293505,5.00993766303,5.00993766303
 02/20  06:00:00,12.4262215624,0.291542132699,0.0,0.163386747576,1.91011974705,1.79517293505,6.94510197911,6.94510197911
 02/20  07:00:00,11.0758307638,0.297748097266,0.0,0.184456651106,1.91011974705,1.79517293505,7.0701936514,7.0701936514
 02/20  08:00:00,4.22182953907,0.33525512507,0.0,0.181281731902,1.91011974705,1.79517293505,8.03843480667,8.03843480667
 02/20  09:00:00,21.5353366207,12.4771829338,0.0,1.64756832269,3.8202394941,3.5903458701,204.674309093,204.674309093
 02/20  10:00:00,21.0697750009,12.4771829338,0.0,1.18200670285,3.8202394941,3.5903458701,154.044343636,154.044343636
 02/20  11:00:00,35.8513938254,12.4771829338,0.0,0.91256117499,15.2809579764,7.1806917402,120.036741201,120.036741201
 02/20  12:00:00,35.6776096393,12.4771829338,0.0,0.738776988878,15.2809579764,7.1806917402,99.5564406455,99.5564406455
 02/20  13:00:00,45.5637832938,12.4771829338,0.0,0.590907741708,22.9214369646,9.5742556536,75.8333321365,75.8333321365
 02/20  14:00:00,45.4743297573,12.4771829338,0.0,0.501454205292,22.9214369646,9.5742556536,60.6251986947,60.6251986947
 02/20  15:00:00,45.4461526397,12.4771829338,0.0,0.473277087655,22.9214369646,9.5742556536,51.0469168377,51.0469168377
 02/20  16:00:00,45.4100972483,12.4771829338,0.0,0.437221696299,22.9214369646,9.5742556536,42.2846643806,42.2846643806
 02/20  17:00:00,45.3871160108,12.4771829338,0.0,0.414240458787,22.9214369646,9.5742556536,39.3550721257,39.3550721257
 02/20  18:00:00,38.0163470104,12.4771829338,0.0,0.322181026621,15.2809579764,7.1806917402,69.1113332169,69.1113332169
 02/20  19:00:00,33.604476135,12.4771829338,0.0,0.433686386156,7.6404789882,4.7871278268,95.7071908463,95.7071908463
 02/20  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  23:00:00,11.9735714784,0.00227879629984,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  24:00:00,12.022607222,0.013672777799,0.0,0.0376417621334,1.91011974705,1.79517293505,0.0,0.0
 02/21  01:00:00,12.731165508,0.0698318742293,0.0,0.0916499733583,1.91011974705,2.3935639134,1.37817719554,1.37817719554
 02/21  02:00:00,12.8160402264,0.113087647558,0.0,0.133268918434,1.91011974705,2.3935639134,2.43561341032,2.43561341032
 02/21  03:00:00,12.8926976747,0.16047096871,0.0,0.162543045506,1.91011974705,2.3935639134,3.59533341739,3.59533341739
 02/21  04:00:00,13.0012851538,0.237336291036,0.0,0.194265202356,1.91011974705,2.3935639134,5.57508009173,5.57508009173
 02/21  05:00:00,13.1295059857,0.333972342121,0.0,0.225849983085,1.91011974705,2.3935639134,7.96496022164,7.96496022164
 02/21  06:00:00,13.1309088603,0.31397372782,0.0,0.247251471995,1.91011974705,2.3935639134,7.4843672919,7.4843672919
 02/21  07:00:00,25.5667988754,12.4771829338,0.0,1.89759894775,1.91011974705,2.3935639134,218.977023973,218.977023973
 02/21  08:00:00,26.2761541572,12.4771829338,0.0,1.37136440835,7.6404789882,4.7871278268,169.912311436,169.912311436
 02/21  09:00:00,41.0656857848,12.4771829338,0.0,1.10983168351,19.1011974705,8.3774736969,142.713012842,142.713012842
 02/21  10:00:00,58.5038942333,12.4771829338,0.0,0.873518242287,34.3821554469,10.7710376103,105.560445137,105.560445137
 02/21  11:00:00,58.347986238,12.4771829338,0.0,0.717610246927,34.3821554469,10.7710376103,88.2384868451,88.2384868451
 02/21  12:00:00,58.1624873701,12.4771829338,0.0,0.532111379059,34.3821554469,10.7710376103,64.2382814759,64.2382814759
 02/21  13:00:00,57.9745072927,12.4771829338,0.0,0.344131301656,34.3821554469,10.7710376103,49.6974469943,49.6974469943
 02/21  14:00:00,57.6651980959,12.4703465449,0.0,0.0416584937338,34.3821554469,10.7710376103,39.6604362261,39.6604362261
 02/21  15:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,27.7538346266,27.7538346266
 02/21  16:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,16.9004210218,16.9004210218
 02/21  17:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,17.6639422149,17.6639422149
 02/21  18:00:00,60.5215585925,12.4771829338,0.0,0.1358492681,34.3821554469,10.7710376103,27.7736451265,27.7736451265
 02/21  19:00:00,53.6003032698,12.4771829338,0.0,0.361427717763,22.9214369646,9.5742556536,46.0284989506,46.0284989506
 02/21  20:00:00,53.7574497347,12.4771829338,0.0,0.51857418263,22.9214369646,9.5742556536,64.0721077469,64.0721077469
 02/21  21:00:00,48.8231916531,12.4771829338,0.0,0.601337551872,19.1011974705,8.3774736969,73.523891949,73.523891949
 02/21  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/21  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/22  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/22  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/22  03:00:00,12.579495095,0.00683638889951,0.0,0.00297504569999,1.91011974705,2.3935639134,0.0,0.0
 02/22  04:00:00,12.6652170196,0.0438854721019,0.0,0.0516478870682,1.91011974705,2.3935639134,0.740615862914,0.740615862914
 02/22  05:00:00,12.7428703859,0.075860067667,0.0,0.0973266577445,1.91011974705,2.3935639134,1.52378697252,1.52378697252
 02/22  06:00:00,12.8263402371,0.119056123583,0.0,0.13760045308,1.91011974705,2.3935639134,2.58018964726,2.58018964726
 02/22  07:00:00,25.4111831603,12.4771829338,0.0,1.74198323264,1.91011974705,2.3935639134,206.419003539,206.419003539
 02/22  08:00:00,26.1797905849,12.4771829338,0.0,1.27500083605,7.6404789882,4.7871278268,163.548223782,163.548223782
 02/22  09:00:00,40.8620467773,12.4771829338,0.0,0.906192676103,19.1011974705,8.3774736969,135.097783535,135.097783535
 02/22  10:00:00,58.3005008618,12.4771829338,0.0,0.6701248708,34.3821554469,10.7710376103,98.1259137192,98.1259137192
 02/22  11:00:00,58.1593320507,12.4771829338,0.0,0.528956059662,34.3821554469,10.7710376103,76.3122066904,76.3122066904
 02/22  12:00:00,57.9967283898,12.4771829338,0.0,0.366352398721,34.3821554469,10.7710376103,52.1895666505,52.1895666505
 02/22  13:00:00,57.8805493229,12.4771829338,0.0,0.250173331849,34.3821554469,10.7710376103,35.592234828,35.592234828
 02/22  14:00:00,57.7888476699,12.4771829338,0.0,0.158471678876,34.3821554469,10.7710376103,21.8290738271,21.8290738271
 02/22  15:00:00,57.7313081248,12.4771829338,0.0,0.100932133764,34.3821554469,10.7710376103,12.2329782509,12.2329782509
 02/22  16:00:00,57.703447421,12.4771829338,0.0,0.0730714299957,34.3821554469,10.7710376103,4.56306706393,4.56306706393
 02/22  17:00:00,57.7420931223,12.4771829338,0.0,0.111717131264,34.3821554469,10.7710376103,4.07612854158,4.07612854158
 02/22  18:00:00,60.6361646316,12.4771829338,0.0,0.250455307265,34.3821554469,10.7710376103,18.9021239399,18.9021239399
 02/22  19:00:00,53.6590506306,12.4771829338,0.0,0.42017507858,22.9214369646,9.5742556536,42.4256439746,42.4256439746
 02/22  20:00:00,53.8088222858,12.4771829338,0.0,0.569946733797,22.9214369646,9.5742556536,63.1448296933,63.1448296933
 02/22  21:00:00,48.8648535586,12.4771829338,0.0,0.642999457381,19.1011974705,8.3774736969,72.7499778267,72.7499778267
 02/22  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/22  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/22  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/23  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/23  02:00:00,12.5745504014,0.00455759259967,0.0,0.000309148361541,1.91011974705,2.3935639134,0.0,0.0
 02/23  03:00:00,12.6458606292,0.0347067958057,0.0,0.0414701729487,1.91011974705,2.3935639134,0.516803665911,0.516803665911
 02/23  04:00:00,12.7233990158,0.0588524790779,0.0,0.0948628762944,1.91011974705,2.3935639134,1.10434294975,1.10434294975
 02/23  05:00:00,12.8449039362,0.137917604358,0.0,0.137302671404,1.91011974705,2.3935639134,3.04543735953,3.04543735953
 02/23  06:00:00,12.9248989928,0.182261051559,0.0,0.172954280752,1.91011974705,2.3935639134,4.17663132506,4.17663132506
 02/23  07:00:00,25.4510952795,12.4771829338,0.0,1.78189535182,1.91011974705,2.3935639134,210.36018527,210.36018527
