Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 02/23  08:00:00,26.2238124549,12.4771829338,0.0,1.31902270602,7.6404789882,4.7871278268,160.675488278,160.675488278
 02/23  09:00:00,40.9840793311,12.4771829338,0.0,1.02822522981,19.1011974705,8.3774736969,129.710180209,129.710180209
 02/23  10:00:00,58.3811474603,12.4771829338,0.0,0.75077146921,34.3821554469,10.7710376103,96.6592342854,96.6592342854
 02/23  11:00:00,58.1741808001,12.4771829338,0.0,0.543804809069,34.3821554469,10.7710376103,74.6430932381,74.6430932381
 02/23  12:00:00,57.9971608189,12.4771829338,0.0,0.366784827824,34.3821554469,10.7710376103,51.2009795606,51.2009795606
 02/23  13:00:00,57.8975836176,12.4771829338,0.0,0.267207626588,34.3821554469,10.7710376103,37.9328826449,37.9328826449
 02/23  14:00:00,57.8107858387,12.4771829338,0.0,0.18040984767,34.3821554469,10.7710376103,24.2093623974,24.2093623974
 02/23  15:00:00,57.7727751929,12.4771829338,0.0,0.142399201859,34.3821554469,10.7710376103,16.5109611895,16.5109611895
 02/23  16:00:00,57.7491688207,12.4771829338,0.0,0.11879282969,34.3821554469,10.7710376103,9.11853148475,9.11853148475
 02/23  17:00:00,57.7788327975,12.4771829338,0.0,0.14845680646,34.3821554469,10.7710376103,8.05949069655,8.05949069655
 02/23  18:00:00,60.7042586891,12.4771829338,0.0,0.31854936474,34.3821554469,10.7710376103,28.9881361006,28.9881361006
 02/23  19:00:00,53.6948661411,12.4771829338,0.0,0.455990589033,22.9214369646,9.5742556536,47.1466059185,47.1466059185
 02/23  20:00:00,53.8195353816,12.4771829338,0.0,0.580659829523,22.9214369646,9.5742556536,63.4935604012,63.4935604012
 02/23  21:00:00,48.8996859261,12.4771829338,0.0,0.677831824818,19.1011974705,8.3774736969,76.8359498893,76.8359498893
 02/23  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/23  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/23  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/24  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/24  02:00:00,12.5914895514,0.00911518519935,0.0,0.0126907057466,1.91011974705,2.3935639134,0.0,0.0
 02/24  03:00:00,12.6900815176,0.0456842605617,0.0,0.0747135965998,1.91011974705,2.3935639134,0.784753226449,0.784753226449
 02/24  04:00:00,12.8035465534,0.109977761889,0.0,0.123885131083,1.91011974705,2.3935639134,2.35959526076,2.35959526076
 02/24  05:00:00,12.86193211,0.129124294855,0.0,0.163124154726,1.91011974705,2.3935639134,2.82890895337,2.82890895337
 02/24  06:00:00,13.0013467642,0.239563640708,0.0,0.192099463068,1.91011974705,2.3935639134,5.58954449471,5.58954449471
 02/24  07:00:00,25.4902930581,12.4771829338,0.0,1.82109313045,1.91011974705,2.3935639134,213.260600329,213.260600329
 02/24  08:00:00,26.2845183912,12.4771829338,0.0,1.37972864239,7.6404789882,4.7871278268,167.595696169,167.595696169
 02/24  09:00:00,41.0236498527,12.4771829338,0.0,1.06779575147,19.1011974705,8.3774736969,133.144861402,133.144861402
 02/24  10:00:00,58.4046456487,12.4771829338,0.0,0.774269657688,34.3821554469,10.7710376103,98.2531549713,98.2531549713
 02/24  11:00:00,58.2205973868,12.4771829338,0.0,0.59022139575,34.3821554469,10.7710376103,80.2336274557,80.2336274557
 02/24  12:00:00,58.0357505777,12.4771829338,0.0,0.40537458668,34.3821554469,10.7710376103,55.7363770664,55.7363770664
 02/24  13:00:00,57.9062843305,12.4771829338,0.0,0.275908339447,34.3821554469,10.7710376103,37.1416276184,37.1416276184
 02/24  14:00:00,57.7809239971,12.4771829338,0.0,0.150548006043,34.3821554469,10.7710376103,18.5286385964,18.5286385964
 02/24  15:00:00,57.7214727318,12.4771829338,0.0,0.0910967407751,34.3821554469,10.7710376103,8.71601349783,8.71601349783
 02/24  16:00:00,57.691462282,12.4771829338,0.0,0.0610862909934,34.3821554469,10.7710376103,3.07976552715,3.07976552715
 02/24  17:00:00,57.7537850899,12.4771829338,0.0,0.123409098863,34.3821554469,10.7710376103,2.8515818249,2.8515818249
 02/24  18:00:00,60.6119860757,12.4771829338,0.0,0.226276751304,34.3821554469,10.7710376103,11.2189735979,11.2189735979
 02/24  19:00:00,53.5866933702,12.4771829338,0.0,0.347817818113,22.9214369646,9.5742556536,28.3553611332,28.3553611332
 02/24  20:00:00,53.7542403577,12.4771829338,0.0,0.515364805675,22.9214369646,9.5742556536,52.6981897345,52.6981897345
 02/24  21:00:00,48.8382716849,12.4771829338,0.0,0.616417583674,19.1011974705,8.3774736969,66.836017459,66.836017459
 02/24  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/24  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/24  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/25  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/25  02:00:00,11.9824591718,0.00683638889951,0.0,0.00433010081864,1.91011974705,1.79517293505,0.0,0.0
 02/25  03:00:00,12.08315954,0.0466081475155,0.0,0.0652587103544,1.91011974705,1.79517293505,0.807575210482,0.807575210482
 02/25  04:00:00,12.1854020362,0.0981790281305,0.0,0.115930325948,1.91011974705,1.79517293505,2.07265016004,2.07265016004
 02/25  05:00:00,12.2524363202,0.128985976286,0.0,0.152157661847,1.91011974705,1.79517293505,2.82152170699,2.82152170699
 02/25  06:00:00,12.3709774438,0.215867857127,0.0,0.18381690459,1.91011974705,1.79517293505,5.0081248037,5.0081248037
 02/25  07:00:00,24.8787549044,12.4771829338,0.0,1.80794595515,1.91011974705,1.79517293505,210.896304595,210.896304595
 02/25  08:00:00,21.1863253183,12.4771829338,0.0,1.29855702026,3.8202394941,3.5903458701,164.478560987,164.478560987
 02/25  09:00:00,30.7352178656,12.4771829338,0.0,0.813406665953,11.4607184823,5.9839097835,134.342574071,134.342574071
 02/25  10:00:00,45.3701958427,12.4771829338,0.0,0.397320290678,22.9214369646,9.5742556536,97.1528166375,97.1528166375
 02/25  11:00:00,57.7196597177,12.4749041375,0.0,0.0915625229754,34.3821554469,10.7710376103,66.4426597816,66.4426597816
 02/25  12:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,40.8847965643,40.8847965643
 02/25  13:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,26.1795193424,26.1795193424
 02/25  14:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,13.6079415246,13.6079415246
 02/25  15:00:00,57.6174616723,12.463510156,0.000758459042507,0.0,34.3821554469,10.7710376103,4.60006661139,4.60006661139
 02/25  16:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,6.24881052954,6.24881052954
 02/25  17:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,9.85538759553,9.85538759553
 02/25  18:00:00,60.3784585762,12.4657889523,0.0,0.00414323329994,34.3821554469,10.7710376103,18.2135753554,18.2135753554
 02/25  19:00:00,48.4398472756,12.4771829338,0.0,0.217993174347,19.1011974705,8.3774736969,40.0949936372,40.0949936372
 02/25  20:00:00,38.5690873896,12.4771829338,0.0,0.381276189962,11.4607184823,5.9839097835,56.8439445181,56.8439445181
 02/25  21:00:00,38.6699300556,12.4771829338,0.0,0.482118855936,11.4607184823,5.9839097835,68.4450557123,68.4450557123
 02/25  22:00:00,28.7218684577,12.4771829338,0.0,0.568100159653,3.8202394941,3.5903458701,81.964376866,81.964376866
 02/25  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/25  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  07:00:00,10.6053615187,0.00911518519935,0.0,0.00262031807236,1.91011974705,1.79517293505,0.0,0.0
 02/26  08:00:00,3.71022557856,0.00455759259967,0.0,0.000375303858286,1.91011974705,1.79517293505,0.0,0.0
 02/26  09:00:00,20.9788373549,12.4771829338,0.0,1.09106905682,3.8202394941,3.5903458701,164.558815647,164.558815647
 02/26  10:00:00,20.2823282686,12.4771829338,0.0,0.394559970553,3.8202394941,3.5903458701,114.733899538,114.733899538
 02/26  11:00:00,35.0024021531,12.4726253412,0.0,0.068127095271,15.2809579764,7.1806917402,83.0557196405,83.0557196405
 02/26  12:00:00,34.9251598726,12.463510156,0.0,0.0,15.2809579764,7.1806917402,61.1403361993,61.1403361993
 02/26  13:00:00,44.9592027742,12.463510156,0.0,0.0,22.9214369646,9.5742556536,38.9329386855,38.9329386855
 02/26  14:00:00,44.9592027742,12.463510156,0.0,0.0,22.9214369646,9.5742556536,29.4776701694,29.4776701694
 02/26  15:00:00,44.9592027742,12.463510156,0.0,0.0,22.9214369646,9.5742556536,30.2276786598,30.2276786598
 02/26  16:00:00,44.9592027742,12.463510156,0.0,0.0,22.9214369646,9.5742556536,34.2574246436,34.2574246436
 02/26  17:00:00,44.9646788971,12.4657889523,0.0,0.00319732655465,22.9214369646,9.5742556536,34.5166117577,34.5166117577
 02/26  18:00:00,36.3055275293,12.4657889523,0.0,0.000422193646386,15.2809579764,7.1806917402,54.219108619,54.219108619
 02/26  19:00:00,33.2586202,12.4771829338,0.0,0.0878304511252,7.6404789882,4.7871278268,71.0590159551,71.0590159551
 02/26  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/27  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/27  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/27  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/27  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/27  05:00:00,12.5904246561,0.00911518519935,0.0,0.0116258104823,1.91011974705,2.3935639134,0.0,0.0
 02/27  06:00:00,12.6958242629,0.0593876596998,0.0,0.066752942732,1.91011974705,2.3935639134,1.1246794096,1.1246794096
 02/27  07:00:00,23.9281487786,12.4771829338,0.0,1.63661551764,1.91011974705,2.3935639134,199.70344722,199.70344722
 02/27  08:00:00,26.0533059672,12.4771829338,0.0,1.14851621838,7.6404789882,4.7871278268,153.534871073,153.534871073
 02/27  09:00:00,40.8413178334,12.4771829338,0.0,0.88546373218,19.1011974705,8.3774736969,124.593987976,124.593987976
 02/27  10:00:00,58.289331398,12.4771829338,0.0,0.658955406952,34.3821554469,10.7710376103,92.8997294811,92.8997294811
 02/27  11:00:00,58.055374567,12.4771829338,0.0,0.424998575916,34.3821554469,10.7710376103,72.7428311235,72.7428311235
 02/27  12:00:00,57.7721872087,12.4771829338,0.0,0.14181121766,34.3821554469,10.7710376103,50.8746846809,50.8746846809
 02/27  13:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,37.5193385309,37.5193385309
 02/27  14:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,31.4229316213,31.4229316213
 02/27  15:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,42.7503703701,42.7503703701
 02/27  16:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,52.307442781,52.307442781
 02/27  17:00:00,57.739374877,12.4749041375,0.0,0.111277682255,34.3821554469,10.7710376103,56.4956294378,56.4956294378
 02/27  18:00:00,59.3700413865,12.4771829338,0.0,0.361998728749,34.3821554469,10.7710376103,62.8556039719,62.8556039719
 02/27  19:00:00,53.7461325656,12.4771829338,0.0,0.507257013592,22.9214369646,9.5742556536,70.5382977723,70.5382977723
 02/27  20:00:00,53.8264412076,12.4771829338,0.0,0.587565655582,22.9214369646,9.5742556536,78.1111955619,78.1111955619
 02/27  21:00:00,48.847196305,12.4771829338,0.0,0.625342203767,19.1011974705,8.3774736969,81.3003689831,81.3003689831
 02/27  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/28  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/28  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/28  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/28  04:00:00,12.5777732308,0.00683638889951,0.0,0.00125318145747,1.91011974705,2.3935639134,0.0,0.0
 02/28  05:00:00,12.6159119292,0.013672777799,0.0,0.032555490903,1.91011974705,2.3935639134,0.0,0.0
 02/28  06:00:00,12.7177840646,0.0689125669412,0.0,0.0791878371946,1.91011974705,2.3935639134,1.35045039347,1.35045039347
 02/28  07:00:00,23.9192552091,12.4771829338,0.0,1.62772194815,1.91011974705,2.3935639134,193.126432263,193.126432263
 02/28  08:00:00,26.0225842556,12.4771829338,0.0,1.11779450676,7.6404789882,4.7871278268,145.274956107,145.274956107
 02/28  09:00:00,40.8307115437,12.4771829338,0.0,0.87485744242,19.1011974705,8.3774736969,119.178224942,119.178224942
 02/28  10:00:00,58.3566709362,12.4771829338,0.0,0.726294945107,34.3821554469,10.7710376103,92.0190183596,92.0190183596
 02/28  11:00:00,58.2061919006,12.4771829338,0.0,0.575815909591,34.3821554469,10.7710376103,77.4134681172,77.4134681172
 02/28  12:00:00,57.909683377,12.4771829338,0.0,0.279307385992,34.3821554469,10.7710376103,54.7567368876,54.7567368876
 02/28  13:00:00,57.8349098959,12.4771829338,0.0,0.204533904892,34.3821554469,10.7710376103,43.1350936487,43.1350936487
 02/28  14:00:00,57.6426705105,12.4680677486,0.0,0.0214097046609,34.3821554469,10.7710376103,32.2689813901,32.2689813901
 02/28  15:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,27.9626792368,27.9626792368
 02/28  16:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,24.9697638036,24.9697638036
 02/28  17:00:00,57.6583283575,12.4703465449,0.0,0.034788755362,34.3821554469,10.7710376103,27.3561077883,27.3561077883
 02/28  18:00:00,59.2392038439,12.4771829338,0.0,0.231161186197,34.3821554469,10.7710376103,36.3846734788,36.3846734788
 02/28  19:00:00,53.6142305046,12.4771829338,0.0,0.375354952531,22.9214369646,9.5742556536,47.8960198341,47.8960198341
 02/28  20:00:00,53.7005158022,12.4771829338,0.0,0.461640250199,22.9214369646,9.5742556536,58.3381424505,58.3381424505
 02/28  21:00:00,48.7382613229,12.4771829338,0.0,0.516407221704,19.1011974705,8.3774736969,64.7365696245,64.7365696245
 02/28  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/28  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/01  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/01  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/01  03:00:00,12.6054201598,0.0220408411813,0.0,0.0136956581545,1.91011974705,2.3935639134,0.319264960136,0.319264960136
 03/01  04:00:00,12.7455825437,0.0792817550733,0.0,0.0966171282055,1.91011974705,2.3935639134,1.60207079467,1.60207079467
 03/01  05:00:00,12.9456813966,0.218058863412,0.0,0.157938872737,1.91011974705,2.3935639134,5.07657987842,5.07657987842
 03/01  06:00:00,13.0327784685,0.270214137847,0.0,0.192880670159,1.91011974705,2.3935639134,6.37956013623,6.37956013623
 03/01  07:00:00,24.1151400034,12.4771829338,0.0,1.82360674248,1.91011974705,2.3935639134,220.933704513,220.933704513
 03/01  08:00:00,26.2688613881,12.4771829338,0.0,1.36407163927,7.6404789882,4.7871278268,174.138283942,174.138283942
 03/01  09:00:00,40.896068901,12.4771829338,0.0,0.94021479977,19.1011974705,8.3774736969,140.314304637,140.314304637
 03/01  10:00:00,58.0822261787,12.4771829338,0.0,0.451850187688,34.3821554469,10.7710376103,101.542007216,101.542007216
 03/01  11:00:00,57.763277702,12.4771829338,0.0,0.132901710906,34.3821554469,10.7710376103,79.949735039,79.949735039
 03/01  12:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,52.1103546034,52.1103546034
 03/01  13:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,32.0705731432,32.0705731432
 03/01  14:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,19.7196251157,19.7196251157
 03/01  15:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,14.2544093527,14.2544093527
 03/01  16:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,9.04217551587,9.04217551587
 03/01  17:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,10.4128509054,10.4128509054
 03/01  18:00:00,59.0382720367,12.4703465449,0.0,0.037065767859,34.3821554469,10.7710376103,23.5333594042,23.5333594042
 03/01  19:00:00,53.5255223807,12.4771829338,0.0,0.286646828615,22.9214369646,9.5742556536,44.6422182649,44.6422182649
 03/01  20:00:00,53.6820183561,12.4771829338,0.0,0.443142804008,22.9214369646,9.5742556536,61.5433982747,61.5433982747
 03/01  21:00:00,48.740980838,12.4771829338,0.0,0.519126736781,19.1011974705,8.3774736969,71.3496836091,71.3496836091
 03/01  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/01  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/01  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/02  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/02  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/02  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/02  04:00:00,12.592501807,0.0113939814992,0.0,0.0114241650421,1.91011974705,2.3935639134,0.0,0.0
 03/02  05:00:00,12.6655315404,0.0423323748916,0.0,0.0535155050962,1.91011974705,2.3935639134,0.702026662085,0.702026662085
 03/02  06:00:00,12.7707815594,0.104531682942,0.0,0.0965662160355,1.91011974705,2.3935639134,2.26188663873,2.26188663873
 03/02  07:00:00,23.9796627916,12.4771829338,0.0,1.68812953063,1.91011974705,2.3935639134,205.962844361,205.962844361
 03/02  08:00:00,26.1512661521,12.4771829338,0.0,1.24647640326,7.6404789882,4.7871278268,161.815169644,161.815169644
 03/02  09:00:00,40.9106183592,12.4771829338,0.0,0.954764258001,19.1011974705,8.3774736969,135.8644476,135.8644476
 03/02  10:00:00,58.1983677391,12.4771829338,0.0,0.567991748086,34.3821554469,10.7710376103,106.266690837,106.266690837
 03/02  11:00:00,57.9876332345,12.4771829338,0.0,0.357257243461,34.3821554469,10.7710376103,88.5055171872,88.5055171872
 03/02  12:00:00,57.6962345507,12.4726253412,0.0,0.0704161522488,34.3821554469,10.7710376103,59.3855611122,59.3855611122
 03/02  13:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,32.7171125757,32.7171125757
 03/02  14:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,18.2434395422,18.2434395422
 03/02  15:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,15.2566995102,15.2566995102
 03/02  16:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,10.6269745534,10.6269745534
 03/02  17:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,14.0154928646,14.0154928646
 03/02  18:00:00,59.1451465521,12.4771829338,0.0,0.137103894424,34.3821554469,10.7710376103,29.3618621224,29.3618621224
 03/02  19:00:00,53.5189556601,12.4771829338,0.0,0.280080108007,22.9214369646,9.5742556536,38.6441410969,38.6441410969
 03/02  20:00:00,53.6178392705,12.4771829338,0.0,0.378963718416,22.9214369646,9.5742556536,50.5686008335,50.5686008335
 03/02  21:00:00,48.6753930821,12.4771829338,0.0,0.453538980828,19.1011974705,8.3774736969,61.2828918668,61.2828918668
 03/02  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/02  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/02  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/03  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/03  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/03  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/03  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/03  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/03  06:00:00,12.6007576673,0.0113939814992,0.0,0.0196800253267,1.91011974705,2.3935639134,0.0,0.0
 03/03  07:00:00,23.8539160511,12.4771829338,0.0,1.56238279009,1.91011974705,2.3935639134,184.71055257,184.71055257
 03/03  08:00:00,26.0378473301,12.4771829338,0.0,1.13305758124,7.6404789882,4.7871278268,144.038182091,144.038182091
 03/03  09:00:00,40.7748454772,12.4771829338,0.0,0.818991375965,19.1011974705,8.3774736969,121.749355763,121.749355763
 03/03  10:00:00,58.068564464,12.4771829338,0.0,0.438188472908,34.3821554469,10.7710376103,92.004203912,92.004203912
 03/03  11:00:00,57.898643131,12.4771829338,0.0,0.268267139945,34.3821554469,10.7710376103,79.8047787501,79.8047787501
 03/03  12:00:00,57.7912250151,12.4771829338,0.0,0.16084902408,34.3821554469,10.7710376103,66.7643156244,66.7643156244
 03/03  13:00:00,57.7661226717,12.4771829338,0.0,0.135746680676,34.3821554469,10.7710376103,60.4136794604,60.4136794604
 03/03  14:00:00,57.8124924537,12.4771829338,0.0,0.182116462638,34.3821554469,10.7710376103,57.7381631315,57.7381631315
 03/03  15:00:00,57.8038286221,12.4771829338,0.0,0.173452631012,34.3821554469,10.7710376103,50.9372226059,50.9372226059
 03/03  16:00:00,57.8704819769,12.4771829338,0.0,0.240105985863,34.3821554469,10.7710376103,48.0917042444,48.0917042444
 03/03  17:00:00,58.0257904551,12.4771829338,0.0,0.395414464082,34.3821554469,10.7710376103,58.167266707,58.167266707
 03/03  18:00:00,59.5479115823,12.4771829338,0.0,0.539868924563,34.3821554469,10.7710376103,72.6074698677,72.6074698677
 03/03  19:00:00,53.8870264237,12.4771829338,0.0,0.648150871624,22.9214369646,9.5742556536,84.5418970018,84.5418970018
 03/03  20:00:00,53.9742658214,12.4771829338,0.0,0.735390269343,22.9214369646,9.5742556536,94.223572127,94.223572127
 03/03  21:00:00,49.0151880006,12.4771829338,0.0,0.79333389938,19.1011974705,8.3774736969,100.501297722,100.501297722
 03/03  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/03  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/03  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/04  01:00:00,11.9882417637,0.00683638889951,0.0,0.010112692672,1.91011974705,1.79517293505,0.0,0.0
 03/04  02:00:00,12.1293568292,0.074677262065,0.0,0.0833868850256,1.91011974705,1.79517293505,1.49503650832,1.49503650832
 03/04  03:00:00,12.2794869736,0.166370855197,0.0,0.141823436255,1.91011974705,1.79517293505,3.77079176216,3.77079176216
 03/04  04:00:00,12.4389141706,0.28114130194,0.0,0.186480186542,1.91011974705,1.79517293505,6.64959078785,6.64959078785
 03/04  05:00:00,12.5181072539,0.325918122484,0.0,0.220896449347,1.91011974705,1.79517293505,7.76697282143,7.76697282143
 03/04  06:00:00,12.638476471,0.410215981863,0.0,0.256967806996,1.91011974705,1.79517293505,9.87031103601,9.87031103601
 03/04  07:00:00,23.6430975935,12.4771829338,0.0,1.94995531089,1.91011974705,1.79517293505,235.482916259,235.482916259
 03/04  08:00:00,21.3977508552,12.4771829338,0.0,1.50998255713,3.8202394941,3.5903458701,189.681823731,189.681823731
 03/04  09:00:00,31.1157685672,12.4771829338,0.0,1.19395736759,11.4607184823,5.9839097835,167.184020292,167.184020292
 03/04  10:00:00,45.705866302,12.4771829338,0.0,0.732990749994,22.9214369646,9.5742556536,132.966576,132.966576
 03/04  11:00:00,58.0408782114,12.4771829338,0.0,0.410502220316,34.3821554469,10.7710376103,108.393612805,108.393612805
 03/04  12:00:00,57.8003825628,12.4771829338,0.0,0.170006571736,34.3821554469,10.7710376103,87.1507580354,87.1507580354
 03/04  13:00:00,57.6741020665,12.4771829338,0.0,0.0437260754766,34.3821554469,10.7710376103,74.4799232627,74.4799232627
 03/04  14:00:00,57.6189820095,12.4657889523,0.0,0.0,34.3821554469,10.7710376103,66.0707610104,66.0707610104
 03/04  15:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,57.6079129807,57.6079129807
 03/04  16:00:00,57.6210043555,12.4657889523,0.0,0.00202234592641,34.3821554469,10.7710376103,53.8962263796,53.8962263796
 03/04  17:00:00,57.8067821909,12.4771829338,0.0,0.176406199829,34.3821554469,10.7710376103,54.3127232998,54.3127232998
 03/04  18:00:00,59.4175913485,12.4771829338,0.0,0.409548690838,34.3821554469,10.7710376103,65.125389645,65.125389645
 03/04  19:00:00,48.861904504,12.4771829338,0.0,0.640050402797,19.1011974705,8.3774736969,92.9311537988,92.9311537988
 03/04  20:00:00,38.9600097363,12.4771829338,0.0,0.77219853663,11.4607184823,5.9839097835,107.480002825,107.480002825
 03/04  21:00:00,39.0473673555,12.4771829338,0.0,0.859556155808,11.4607184823,5.9839097835,116.184454821,116.184454821
 03/04  22:00:00,29.1253657587,12.4771829338,0.0,0.97159746066,3.8202394941,3.5903458701,133.64012635,133.64012635
 03/04  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/04  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  01:00:00,11.9736570928,0.00227879629984,0.0,8.56144060702e-05,1.91011974705,1.79517293505,0.0,0.0
 03/05  02:00:00,12.154052691,0.11047558082,0.0,0.0722844280469,1.91011974705,1.79517293505,2.39899861666,2.39899861666
 03/05  03:00:00,12.4174311747,0.286763578321,0.0,0.159374914281,1.91011974705,1.79517293505,6.79572856525,6.79572856525
 03/05  04:00:00,12.5554049496,0.36986946585,0.0,0.214242801628,1.91011974705,1.79517293505,8.88490139587,8.88490139587
 03/05  05:00:00,12.6836595047,0.454544561523,0.0,0.257822261033,1.91011974705,1.79517293505,10.9834959035,10.9834959035
 03/05  06:00:00,12.7674678535,0.506835568957,0.0,0.289339602404,1.91011974705,1.79517293505,12.330438579,12.330438579
 03/05  07:00:00,10.0926341726,0.560640020306,0.0,0.316034803504,1.91011974705,1.79517293505,13.6445764688,13.6445764688
 03/05  08:00:00,4.57413483858,0.565255143294,0.0,0.303587013184,1.91011974705,1.79517293505,13.8140394075,13.8140394075
 03/05  09:00:00,21.5439746984,12.4771829338,0.0,1.65620640032,3.8202394941,3.5903458701,236.910683839,236.910683839
 03/05  10:00:00,20.7210563557,12.4771829338,0.0,0.833288057621,3.8202394941,3.5903458701,171.061742797,171.061742797
 03/05  11:00:00,35.3412852367,12.4771829338,0.0,0.402452586287,15.2809579764,7.1806917402,129.591030688,129.591030688
 03/05  12:00:00,35.0788627687,12.4771829338,0.0,0.140030118291,15.2809579764,7.1806917402,102.92143202,102.92143202
 03/05  13:00:00,44.9614815705,12.4657889523,0.0,0.0,22.9214369646,9.5742556536,72.7765787099,72.7765787099
 03/05  14:00:00,44.9592027742,12.463510156,0.0,0.0,22.9214369646,9.5742556536,55.7149504392,55.7149504392
 03/05  15:00:00,44.9658557622,12.4657889523,0.0,0.00437419166874,22.9214369646,9.5742556536,45.7987378529,45.7987378529
 03/05  16:00:00,45.1361547716,12.4771829338,0.0,0.163279219548,22.9214369646,9.5742556536,41.9261172445,41.9261172445
 03/05  17:00:00,45.2452658292,12.4771829338,0.0,0.272390277154,22.9214369646,9.5742556536,42.0253495332,42.0253495332
 03/05  18:00:00,36.4425135842,12.4771829338,0.0,0.126014267088,15.2809579764,7.1806917402,64.6012088533,64.6012088533
 03/05  19:00:00,33.378571427,12.4771829338,0.0,0.207781678131,7.6404789882,4.7871278268,80.4296162081,80.4296162081
 03/05  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/06  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/06  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/06  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/06  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/06  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/06  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/06  07:00:00,22.1239809147,12.4771829338,0.0,1.21011432038,1.91011974705,2.3935639134,139.312389228,139.312389228
 03/06  08:00:00,25.7601202182,12.4771829338,0.0,0.855330469376,7.6404789882,4.7871278268,103.34933122,103.34933122
 03/06  09:00:00,40.6177917914,12.4771829338,0.0,0.661937690189,19.1011974705,8.3774736969,82.7249145489,82.7249145489
 03/06  10:00:00,58.0249721933,12.4771829338,0.0,0.394596202279,34.3821554469,10.7710376103,52.761858031,52.761858031
 03/06  11:00:00,57.7010402733,12.4749041375,0.0,0.0729430785327,34.3821554469,10.7710376103,36.0361883885,36.0361883885
 03/06  12:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,23.1702305621,23.1702305621
 03/06  13:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,14.4794932838,14.4794932838
 03/06  14:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,8.33451865222,8.33451865222
 03/06  15:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,9.54421682653,9.54421682653
 03/06  16:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,8.01268222425,8.01268222425
 03/06  17:00:00,57.6189820095,12.4657889523,0.0,0.0,34.3821554469,10.7710376103,8.64934235147,8.64934235147
 03/06  18:00:00,59.1108509439,12.4771829338,0.0,0.102808286193,34.3821554469,10.7710376103,16.9950021788,16.9950021788
 03/06  19:00:00,53.4701918589,12.4771829338,0.0,0.231316306844,22.9214369646,9.5742556536,26.8057632138,26.8057632138
 03/06  20:00:00,53.5673057069,12.4771829338,0.0,0.328430154841,22.9214369646,9.5742556536,38.9277704673,38.9277704673
 03/06  21:00:00,48.6221501596,12.4771829338,0.0,0.40029605839,19.1011974705,8.3774736969,49.1226777863,49.1226777863
 03/06  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/07  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/07  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/07  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/07  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/07  05:00:00,12.5886422269,0.00911518519935,0.0,0.00984338125905,1.91011974705,2.3935639134,0.0,0.0
 03/07  06:00:00,12.6972513624,0.0594019186058,0.0,0.0681657833297,1.91011974705,2.3935639134,1.12275682804,1.12275682804
 03/07  07:00:00,22.5806015959,12.4771829338,0.0,1.66673500162,1.91011974705,2.3935639134,198.422582246,198.422582246
 03/07  08:00:00,26.1117405518,12.4771829338,0.0,1.20695080294,7.6404789882,4.7871278268,152.139867001,152.139867001
 03/07  09:00:00,40.7819805187,12.4771829338,0.0,0.826126417455,19.1011974705,8.3774736969,119.330573916,119.330573916
 03/07  10:00:00,57.9628737783,12.4771829338,0.0,0.332497787247,34.3821554469,10.7710376103,77.3506665338,77.3506665338
 03/07  11:00:00,57.6659626596,12.4726253412,0.0,0.0401442611417,34.3821554469,10.7710376103,56.505655209,56.505655209
 03/07  12:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,37.5415496104,37.5415496104
 03/07  13:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,25.6321569036,25.6321569036
 03/07  14:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,18.7490130165,18.7490130165
 03/07  15:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,16.2207747981,16.2207747981
 03/07  16:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,9.93711438376,9.93711438376
 03/07  17:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,12.4447561803,12.4447561803
 03/07  18:00:00,57.6662379441,12.4726253412,0.0,0.0404195456864,34.3821554469,10.7710376103,23.5283078492,23.5283078492
 03/07  19:00:00,53.4912017359,12.4771829338,0.0,0.252326183881,22.9214369646,9.5742556536,38.2706827847,38.2706827847
 03/07  20:00:00,53.6602885376,12.4771829338,0.0,0.421412985517,22.9214369646,9.5742556536,57.4684175501,57.4684175501
 03/07  21:00:00,48.7316661573,12.4771829338,0.0,0.509812056093,19.1011974705,8.3774736969,69.200965498,69.200965498
 03/07  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/07  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/08  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/08  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/08  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/08  04:00:00,12.6343041804,0.0350057159139,0.0,0.029614804021,1.91011974705,2.3935639134,0.579947281064,0.579947281064
 03/08  05:00:00,12.7853550227,0.110142253624,0.0,0.105529108607,1.91011974705,2.3935639134,2.39893943224,2.39893943224
 03/08  06:00:00,13.001022579,0.27551183831,0.0,0.155827080238,1.91011974705,2.3935639134,6.51985546128,6.51985546128
 03/08  07:00:00,22.6845935568,12.4771829338,0.0,1.77072696254,1.91011974705,2.3935639134,216.039640701,216.039640701
 03/08  08:00:00,26.1994245117,12.4771829338,0.0,1.29463476288,7.6404789882,4.7871278268,168.109429563,168.109429563
 03/08  09:00:00,40.9010114963,12.4771829338,0.0,0.945157395094,19.1011974705,8.3774736969,138.799896735,138.799896735
 03/08  10:00:00,58.1277804428,12.4771829338,0.0,0.497404451803,34.3821554469,10.7710376103,97.5144950881,97.5144950881
 03/08  11:00:00,57.8016876877,12.4771829338,0.0,0.171311696661,34.3821554469,10.7710376103,69.2916592649,69.2916592649
 03/08  12:00:00,57.6189820095,12.4657889523,0.0,0.0,34.3821554469,10.7710376103,45.4775942029,45.4775942029
 03/08  13:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,32.5570845008,32.5570845008
 03/08  14:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,22.353543553,22.353543553
 03/08  15:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,10.6942594434,10.6942594434
 03/08  16:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,2.59350336683,2.59350336683
 03/08  17:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,6.41081864441,6.41081864441
 03/08  18:00:00,57.7228244002,12.4771829338,0.0,0.0924484091853,34.3821554469,10.7710376103,20.5084431293,20.5084431293
 03/08  19:00:00,53.5515345708,12.4771829338,0.0,0.312659018722,22.9214369646,9.5742556536,41.3253735445,41.3253735445
 03/08  20:00:00,53.7003020846,12.4771829338,0.0,0.461426532534,22.9214369646,9.5742556536,60.4442916756,60.4442916756
 03/08  21:00:00,48.7219393317,12.4771829338,0.0,0.500085230428,19.1011974705,8.3774736969,65.2602769849,65.2602769849
 03/08  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/08  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/08  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/09  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/09  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/09  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/09  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/09  05:00:00,12.5776474464,0.00683638889951,0.0,0.00112739703221,1.91011974705,2.3935639134,0.0,0.0
 03/09  06:00:00,12.6145205903,0.013672777799,0.0,0.0311641520694,1.91011974705,2.3935639134,0.0,0.0
 03/09  07:00:00,22.4752005116,12.4771829338,0.0,1.56133391732,1.91011974705,2.3935639134,185.272881203,185.272881203
 03/09  08:00:00,26.0172351008,12.4771829338,0.0,1.11244535191,7.6404789882,4.7871278268,141.117813833,141.117813833
 03/09  09:00:00,40.7904803419,12.4771829338,0.0,0.834626240625,19.1011974705,8.3774736969,112.631165015,112.631165015
 03/09  10:00:00,58.2227259914,12.4771829338,0.0,0.592350000392,34.3821554469,10.7710376103,79.7427474577,79.7427474577
 03/09  11:00:00,57.9547194297,12.4771829338,0.0,0.324343438626,34.3821554469,10.7710376103,62.4587682559,62.4587682559
 03/09  12:00:00,57.8266490675,12.4771829338,0.0,0.196273076475,34.3821554469,10.7710376103,39.6431079798,39.6431079798
 03/09  13:00:00,57.7250699053,12.4771829338,0.0,0.0946939142303,34.3821554469,10.7710376103,25.2239536337,25.2239536337
 03/09  14:00:00,57.6321203617,12.4703465449,0.0,0.00858075955265,34.3821554469,10.7710376103,11.104079868,11.104079868
 03/09  15:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,3.85633974064,3.85633974064
 03/09  16:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,2.45597628729,2.45597628729
 03/09  17:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,2.30127818824,2.30127818824
 03/09  18:00:00,57.6603625017,12.4726253412,0.0,0.034544103291,34.3821554469,10.7710376103,10.5938134963,10.5938134963
 03/09  19:00:00,53.4930189733,12.4771829338,0.0,0.254143421293,22.9214369646,9.5742556536,30.8853647744,30.8853647744
 03/09  20:00:00,53.68709009,12.4771829338,0.0,0.448214538004,22.9214369646,9.5742556536,56.3907430939,56.3907430939
 03/09  21:00:00,48.719306976,12.4771829338,0.0,0.497452874753,19.1011974705,8.3774736969,62.2580772481,62.2580772481
 03/09  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/09  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/09  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/10  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/10  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/10  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/10  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/10  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/10  06:00:00,12.574241253,0.00455759259967,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/10  07:00:00,22.3718702648,12.4771829338,0.0,1.45800367046,1.91011974705,2.3935639134,168.826836255,168.826836255
 03/10  08:00:00,25.94894889,12.4771829338,0.0,1.04415914116,7.6404789882,4.7871278268,128.34174236,128.34174236
 03/10  09:00:00,40.8256765747,12.4771829338,0.0,0.869822473463,19.1011974705,8.3774736969,110.455879099,110.455879099
 03/10  10:00:00,58.3342330285,12.4771829338,0.0,0.703857037488,34.3821554469,10.7710376103,86.6927571141,86.6927571141
 03/10  11:00:00,58.248893455,12.4771829338,0.0,0.618517463977,34.3821554469,10.7710376103,75.6522761693,75.6522761693
 03/10  12:00:00,58.1309988677,12.4771829338,0.0,0.500622876646,34.3821554469,10.7710376103,59.2875066728,59.2875066728
 03/10  13:00:00,58.0742809097,12.4771829338,0.0,0.443904918654,34.3821554469,10.7710376103,52.2958911795,52.2958911795
 03/10  14:00:00,58.0557485919,12.4771829338,0.0,0.425372600808,34.3821554469,10.7710376103,49.2463769159,49.2463769159
 03/10  15:00:00,57.9866338632,12.4771829338,0.0,0.356257872133,34.3821554469,10.7710376103,41.8010907817,41.8010907817
 03/10  16:00:00,57.9282831423,12.4771829338,0.0,0.297907151259,34.3821554469,10.7710376103,32.3854342247,32.3854342247
 03/10  17:00:00,57.944912883,12.4771829338,0.0,0.314536891915,34.3821554469,10.7710376103,32.3943699342,32.3943699342
 03/10  18:00:00,58.0042100391,12.4771829338,0.0,0.37383404804,34.3821554469,10.7710376103,38.1374495996,38.1374495996
 03/10  19:00:00,53.680802576,12.4771829338,0.0,0.44192702392,22.9214369646,9.5742556536,45.6830141679,45.6830141679
 03/10  20:00:00,53.7480176865,12.4771829338,0.0,0.509142134463,22.9214369646,9.5742556536,53.8183090091,53.8183090091
 03/10  21:00:00,48.7763490416,12.4771829338,0.0,0.554494940313,19.1011974705,8.3774736969,60.0508675781,60.0508675781
 03/10  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/10  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/11  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/11  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/11  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/11  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/11  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/11  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/11  07:00:00,21.6682123872,12.4771829338,0.0,1.3527367713,1.91011974705,1.79517293505,149.392443401,149.392443401
 03/11  08:00:00,20.8571618159,12.4771829338,0.0,0.969393517888,3.8202394941,3.5903458701,116.21617044,116.21617044
 03/11  09:00:00,30.7345358774,12.4771829338,0.0,0.812724677779,11.4607184823,5.9839097835,104.054683564,104.054683564
 03/11  10:00:00,45.6301104854,12.4771829338,0.0,0.657234933399,22.9214369646,9.5742556536,84.0290342684,84.0290342684
 03/11  11:00:00,58.1340364767,12.4771829338,0.0,0.503660485618,34.3821554469,10.7710376103,64.4457253424,64.4457253424
 03/11  12:00:00,57.972370132,12.4771829338,0.0,0.341994140912,34.3821554469,10.7710376103,43.6528883255,43.6528883255
 03/11  13:00:00,57.881889774,12.4771829338,0.0,0.251513782984,34.3821554469,10.7710376103,31.6087242939,31.6087242939
 03/11  14:00:00,57.8045256514,12.4771829338,0.0,0.174149660381,34.3821554469,10.7710376103,21.8741231551,21.8741231551
 03/11  15:00:00,57.787660372,12.4771829338,0.0,0.157284380938,34.3821554469,10.7710376103,19.4273303111,19.4273303111
 03/11  16:00:00,57.806541925,12.4771829338,0.0,0.176165934001,34.3821554469,10.7710376103,19.2942346214,19.2942346214
 03/11  17:00:00,57.8513416131,12.4771829338,0.0,0.220965622026,34.3821554469,10.7710376103,20.2883073817,20.2883073817
 03/11  18:00:00,57.93965738,12.4771829338,0.0,0.309281388959,34.3821554469,10.7710376103,29.2491968563,29.2491968563
 03/11  19:00:00,48.6684314094,12.4771829338,0.0,0.446577308157,19.1011974705,8.3774736969,52.1232831197,52.1232831197
 03/11  20:00:00,38.728719881,12.4771829338,0.0,0.540908681392,11.4607184823,5.9839097835,64.3177436689,64.3177436689
 03/11  21:00:00,38.7743602519,12.4771829338,0.0,0.586549052231,11.4607184823,5.9839097835,67.7411965933,67.7411965933
 03/11  22:00:00,28.7877141185,12.4771829338,0.0,0.633945820463,3.8202394941,3.5903458701,76.3074713828,76.3074713828
 03/11  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/11  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  07:00:00,6.47713379816,0.013672777799,0.0,0.00283500492842,1.91011974705,1.79517293505,0.0,0.0
 03/12  08:00:00,21.3102877137,12.4771829338,0.0,1.42251941563,3.8202394941,3.5903458701,158.120257748,158.120257748
 03/12  09:00:00,20.8184752693,12.4771829338,0.0,0.930706971247,3.8202394941,3.5903458701,117.517996041,117.517996041
 03/12  10:00:00,35.6651650939,12.4771829338,0.0,0.726332443441,15.2809579764,7.1806917402,94.0467344411,94.0467344411
 03/12  11:00:00,35.560613402,12.4771829338,0.0,0.621780751537,15.2809579764,7.1806917402,83.7269632771,83.7269632771
 03/12  12:00:00,45.5207072265,12.4771829338,0.0,0.547831674411,22.9214369646,9.5742556536,72.3445258161,72.3445258161
 03/12  13:00:00,45.4794246894,12.4771829338,0.0,0.506549137384,22.9214369646,9.5742556536,71.5318347438,71.5318347438
 03/12  14:00:00,45.4611826126,12.4771829338,0.0,0.488307060596,22.9214369646,9.5742556536,70.2934424895,70.2934424895
 03/12  15:00:00,45.4456472189,12.4771829338,0.0,0.472771666878,22.9214369646,9.5742556536,65.6181537157,65.6181537157
 03/12  16:00:00,45.4212447688,12.4771829338,0.0,0.44836921673,22.9214369646,9.5742556536,59.8762044198,59.8762044198
 03/12  17:00:00,35.1827392065,12.4771829338,0.0,0.243906556064,15.2809579764,7.1806917402,82.17878559,82.17878559
 03/12  18:00:00,25.2387872763,12.4771829338,0.0,0.333997527444,7.6404789882,4.7871278268,94.1617843074,94.1617843074
 03/12  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/13  01:00:00,12.5778617907,0.00683638889951,0.0,0.00134174135269,1.91011974705,2.3935639134,0.0,0.0
 03/13  02:00:00,12.6229094321,0.013672777799,0.0,0.039552993888,1.91011974705,2.3935639134,0.0,0.0
 03/13  03:00:00,12.7088651392,0.0569225518508,0.0,0.0822589268496,1.91011974705,2.3935639134,1.06603696385,1.06603696385
 03/13  04:00:00,12.7866688682,0.100499017588,0.0,0.116486190165,1.91011974705,2.3935639134,2.12823030375,2.12823030375
 03/13  05:00:00,12.8446846097,0.126065360839,0.0,0.14893558838,1.91011974705,2.3935639134,2.76323219548,2.76323219548
 03/13  06:00:00,26.752750481,12.4771829338,0.0,1.70588388667,1.91011974705,2.3935639134,196.199063095,196.199063095
 03/13  07:00:00,28.9554294505,12.4771829338,0.0,1.2953063683,7.6404789882,4.7871278268,151.943200721,151.943200721
 03/13  08:00:00,41.0439310953,12.4771829338,0.0,1.08807699402,19.1011974705,8.3774736969,129.48358337,129.48358337
 03/13  09:00:00,58.4312615941,12.4771829338,0.0,0.800885603027,34.3821554469,10.7710376103,99.4766860938,99.4766860938
 03/13  10:00:00,58.0994620086,12.4771829338,0.0,0.469086017513,34.3821554469,10.7710376103,80.0482331662,80.0482331662
 03/13  11:00:00,57.830485133,12.4771829338,0.0,0.200109141968,34.3821554469,10.7710376103,60.814765971,60.814765971
 03/13  12:00:00,57.7251610034,12.4771829338,0.0,0.0947850123578,34.3821554469,10.7710376103,49.7451679555,49.7451679555
 03/13  13:00:00,57.6189820095,12.4657889523,0.0,0.0,34.3821554469,10.7710376103,35.5893643471,35.5893643471
 03/13  14:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,27.7084499987,27.7084499987
 03/13  15:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,18.0461887119,18.0461887119
 03/13  16:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,16.2269346568,16.2269346568
 03/13  17:00:00,57.6649797762,12.4726253412,0.0,0.0391613777405,34.3821554469,10.7710376103,20.5245572444,20.5245572444
 03/13  18:00:00,45.1508402792,12.4771829338,0.0,0.177964727168,22.9214369646,9.5742556536,27.330395893,27.330395893
 03/13  19:00:00,53.6096359731,12.4771829338,0.0,0.370760421023,22.9214369646,9.5742556536,46.1606446066,46.1606446066
 03/13  20:00:00,48.712150501,12.4771829338,0.0,0.490296399753,19.1011974705,8.3774736969,62.3899398471,62.3899398471
 03/13  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/13  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
