Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 03/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/14  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/14  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/14  03:00:00,12.6235284374,0.0251305763396,0.0,0.02871420057,1.91011974705,2.3935639134,0.340106856719,0.340106856719
 03/14  04:00:00,12.743869177,0.0761351516112,0.0,0.0980503649566,1.91011974705,2.3935639134,1.52615204602,1.52615204602
 03/14  05:00:00,12.8641721404,0.152785471146,0.0,0.141703008815,1.91011974705,2.3935639134,3.43767029308,3.43767029308
 03/14  06:00:00,26.8209538024,12.4771829338,0.0,1.77408720812,1.91011974705,2.3935639134,211.388608365,211.388608365
 03/14  07:00:00,29.0377162322,12.4771829338,0.0,1.37759315003,7.6404789882,4.7871278268,169.914063889,169.914063889
 03/14  08:00:00,41.1219560673,12.4771829338,0.0,1.16610196604,19.1011974705,8.3774736969,145.552325769,145.552325769
 03/14  09:00:00,58.4806788603,12.4771829338,0.0,0.850302869262,34.3821554469,10.7710376103,111.458913043,111.458913043
 03/14  10:00:00,58.1046813128,12.4771829338,0.0,0.474305321727,34.3821554469,10.7710376103,90.0536620761,90.0536620761
 03/14  11:00:00,57.8089034853,12.4771829338,0.0,0.178527494279,34.3821554469,10.7710376103,70.4040887054,70.4040887054
 03/14  12:00:00,57.6327246794,12.4680677486,0.0,0.0114638735446,34.3821554469,10.7710376103,53.6920723072,53.6920723072
 03/14  13:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,33.5703794717,33.5703794717
 03/14  14:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,22.4209361526,22.4209361526
 03/14  15:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,9.6581474285,9.6581474285
 03/14  16:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,3.00866919174,3.00866919174
 03/14  17:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,4.6547399294,4.6547399294
 03/14  18:00:00,44.9637844732,12.4657889523,0.0,0.00230290264497,22.9214369646,9.5742556536,10.5908569281,10.5908569281
 03/14  19:00:00,53.4303531473,12.4771829338,0.0,0.191477595265,22.9214369646,9.5742556536,29.9327659484,29.9327659484
 03/14  20:00:00,48.6074541742,12.4771829338,0.0,0.385600072968,19.1011974705,8.3774736969,52.9348351382,52.9348351382
 03/14  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/14  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/14  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/15  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/15  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/15  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/15  04:00:00,12.5719624567,0.00227879629984,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/15  05:00:00,12.6576697455,0.0448669353038,0.0,0.0431191497184,1.91011974705,2.3935639134,0.764449632569,0.764449632569
 03/15  06:00:00,26.6762537797,12.4771829338,0.0,1.62938718539,1.91011974705,2.3935639134,195.808803068,195.808803068
 03/15  07:00:00,28.8744555716,12.4771829338,0.0,1.21433248937,7.6404789882,4.7871278268,152.927488429,152.927488429
 03/15  08:00:00,40.9712165748,12.4771829338,0.0,1.01536247356,19.1011974705,8.3774736969,131.631587351,131.631587351
 03/15  09:00:00,58.3581485299,12.4771829338,0.0,0.727772538903,34.3821554469,10.7710376103,98.6414729637,98.6414729637
 03/15  10:00:00,58.0551905519,12.4771829338,0.0,0.424814560836,34.3821554469,10.7710376103,78.828176774,78.828176774
 03/15  11:00:00,57.7115646114,12.4726253412,0.0,0.0857462129581,34.3821554469,10.7710376103,51.8576520151,51.8576520151
 03/15  12:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,33.5909592088,33.5909592088
 03/15  13:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,18.5918627849,18.5918627849
 03/15  14:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,6.44331613961,6.44331613961
 03/15  15:00:00,57.6578194351,12.463510156,0.0411162218708,0.0,34.3821554469,10.7710376103,1.93444614299,1.93444614299
 03/15  16:00:00,57.628153225,12.463510156,0.0114500117987,0.0,34.3821554469,10.7710376103,1.09135677869,1.09135677869
 03/15  17:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,1.28101555938,1.28101555938
 03/15  18:00:00,44.9592027742,12.463510156,0.0,0.0,22.9214369646,9.5742556536,8.64346127618,8.64346127618
 03/15  19:00:00,53.3300578355,12.4771829338,0.0,0.0911822834618,22.9214369646,9.5742556536,21.8892432367,21.8892432367
 03/15  20:00:00,48.4594374448,12.4771829338,0.0,0.237583343573,19.1011974705,8.3774736969,34.3895935027,34.3895935027
 03/15  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/15  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/15  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/15  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/16  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/16  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/16  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/16  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/16  05:00:00,12.5719624567,0.00227879629984,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/16  06:00:00,26.6158215171,12.4771829338,0.0,1.56895492285,1.91011974705,2.3935639134,188.418904912,188.418904912
 03/16  07:00:00,28.8531220637,12.4771829338,0.0,1.19299898152,7.6404789882,4.7871278268,150.443937121,150.443937121
 03/16  08:00:00,40.9232218533,12.4771829338,0.0,0.967367752041,19.1011974705,8.3774736969,123.846157647,123.846157647
 03/16  09:00:00,58.276103552,12.4771829338,0.0,0.645727560989,34.3821554469,10.7710376103,87.2774132815,87.2774132815
 03/16  10:00:00,57.9198500822,12.4771829338,0.0,0.289474091118,34.3821554469,10.7710376103,65.4798472909,65.4798472909
 03/16  11:00:00,57.6455649915,12.4703465449,0.0,0.0220253894026,34.3821554469,10.7710376103,41.4562642762,41.4562642762
 03/16  12:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,26.571839235,26.571839235
 03/16  13:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,14.9630389035,14.9630389035
 03/16  14:00:00,57.620469317,12.463510156,0.00376610371316,0.0,34.3821554469,10.7710376103,5.805402621,5.805402621
 03/16  15:00:00,57.6987626529,12.463510156,0.0820594396705,0.0,34.3821554469,10.7710376103,1.54580956763,1.54580956763
 03/16  16:00:00,57.6490648204,12.463510156,0.0323616071673,0.0,34.3821554469,10.7710376103,0.737997547408,0.737997547408
 03/16  17:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,0.425238806874,0.425238806874
 03/16  18:00:00,44.9592027742,12.463510156,0.0,0.0,22.9214369646,9.5742556536,1.0468170365,1.0468170365
 03/16  19:00:00,53.3052714409,12.4726253412,0.0,0.0709534814978,22.9214369646,9.5742556536,22.6079780661,22.6079780661
 03/16  20:00:00,48.4921848938,12.4771829338,0.0,0.270330792534,19.1011974705,8.3774736969,41.8655755359,41.8655755359
 03/16  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/16  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/16  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/16  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/17  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/17  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/17  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/17  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/17  05:00:00,12.6334282093,0.0362006377519,0.0,0.0275439110858,1.91011974705,2.3935639134,0.553492005503,0.553492005503
 03/17  06:00:00,26.7130591694,12.4771829338,0.0,1.66619257514,1.91011974705,2.3935639134,202.576624056,202.576624056
 03/17  07:00:00,28.9342034754,12.4771829338,0.0,1.27408039322,7.6404789882,4.7871278268,162.454254035,162.454254035
 03/17  08:00:00,40.9945455099,12.4771829338,0.0,1.0386914087,19.1011974705,8.3774736969,134.381964043,134.381964043
 03/17  09:00:00,58.3337958001,12.4771829338,0.0,0.703419809088,34.3821554469,10.7710376103,95.9734813297,95.9734813297
 03/17  10:00:00,57.9636539278,12.4771829338,0.0,0.333277936772,34.3821554469,10.7710376103,72.6607546784,72.6607546784
 03/17  11:00:00,57.6623463417,12.4703465449,0.0,0.038806739564,34.3821554469,10.7710376103,46.6817823399,46.6817823399
 03/17  12:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,30.0140787288,30.0140787288
 03/17  13:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,14.1281972466,14.1281972466
 03/17  14:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,3.86449849488,3.86449849488
 03/17  15:00:00,57.6820430605,12.463510156,0.0653398472048,0.0,34.3821554469,10.7710376103,1.43544845658,1.43544845658
 03/17  16:00:00,57.6600506055,12.463510156,0.0433473922811,0.0,34.3821554469,10.7710376103,0.519754107045,0.519754107045
 03/17  17:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,0.280528017384,0.280528017384
 03/17  18:00:00,44.9592027742,12.463510156,0.0,0.0,22.9214369646,9.5742556536,1.30586986765,1.30586986765
 03/17  19:00:00,51.9299068054,12.4726253412,0.0,0.0732555125822,22.9214369646,9.5742556536,22.2368718474,22.2368718474
 03/17  20:00:00,48.4761556451,12.4771829338,0.0,0.254301543835,19.1011974705,8.3774736969,38.7836539014,38.7836539014
 03/17  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/17  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/17  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/17  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/18  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/18  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/18  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/18  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/18  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/18  06:00:00,25.8784151629,12.4771829338,0.0,1.42993954694,1.91011974705,1.79517293505,175.03935336,175.03935336
 03/18  07:00:00,23.7126679101,12.4771829338,0.0,1.06956627876,3.8202394941,3.5903458701,137.778033567,137.778033567
 03/18  08:00:00,30.8008419339,12.4771829338,0.0,0.87903073428,11.4607184823,5.9839097835,116.938374155,116.938374155
 03/18  09:00:00,45.6066187537,12.4771829338,0.0,0.63374320161,22.9214369646,9.5742556536,89.1363945554,89.1363945554
 03/18  10:00:00,57.9110247449,12.4771829338,0.0,0.280648753847,34.3821554469,10.7710376103,59.815591023,59.815591023
 03/18  11:00:00,57.6511312432,12.4703465449,0.0,0.0275916410771,34.3821554469,10.7710376103,31.0621739698,31.0621739698
 03/18  12:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,15.0584467942,15.0584467942
 03/18  13:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,10.3055408051,10.3055408051
 03/18  14:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,4.41962894413,4.41962894413
 03/18  15:00:00,57.6299036527,12.463510156,0.0132004394356,0.0,34.3821554469,10.7710376103,1.50961031867,1.50961031867
 03/18  16:00:00,57.6249596844,12.463510156,0.00825647111789,0.0,34.3821554469,10.7710376103,0.773726167244,0.773726167244
 03/18  17:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,0.544554668962,0.544554668962
 03/18  18:00:00,39.9421813234,12.463510156,0.0,0.0,19.1011974705,8.3774736969,11.9640433061,11.9640433061
 03/18  19:00:00,36.9590744852,12.4771829338,0.0,0.148929952241,11.4607184823,5.9839097835,31.8398090609,31.8398090609
 03/18  20:00:00,38.490861465,12.4771829338,0.0,0.303050265331,11.4607184823,5.9839097835,45.3237768338,45.3237768338
 03/18  21:00:00,28.5445728071,12.4771829338,0.0,0.390804509066,3.8202394941,3.5903458701,58.4463796113,58.4463796113
 03/18  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/18  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/18  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  07:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  08:00:00,21.2385844358,12.4771829338,0.0,1.35081613777,3.8202394941,3.5903458701,165.442843127,165.442843127
 03/19  09:00:00,20.687544687,12.4771829338,0.0,0.799776388989,3.8202394941,3.5903458701,116.751177211,116.751177211
 03/19  10:00:00,35.3380460412,12.4771829338,0.0,0.399213390769,15.2809579764,7.1806917402,81.5793172962,81.5793172962
 03/19  11:00:00,35.0384010739,12.4771829338,0.0,0.0995684234723,15.2809579764,7.1806917402,58.1844577397,58.1844577397
 03/19  12:00:00,44.9592027742,12.463510156,0.0,0.0,22.9214369646,9.5742556536,28.7747270713,28.7747270713
 03/19  13:00:00,44.9592027742,12.463510156,0.0,0.0,22.9214369646,9.5742556536,14.9125109556,14.9125109556
 03/19  14:00:00,44.9592027742,12.463510156,0.0,0.0,22.9214369646,9.5742556536,7.8287311349,7.8287311349
 03/19  15:00:00,44.9592027742,12.463510156,0.0,0.0,22.9214369646,9.5742556536,3.43621923903,3.43621923903
 03/19  16:00:00,44.9592027742,12.463510156,0.0,0.0,22.9214369646,9.5742556536,2.55753338794,2.55753338794
 03/19  17:00:00,34.9251598726,12.463510156,0.0,0.0,15.2809579764,7.1806917402,19.3955093154,19.3955093154
 03/19  18:00:00,24.891116971,12.463510156,0.0,0.0,7.6404789882,4.7871278268,37.1830777114,37.1830777114
 03/19  19:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/20  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/20  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/20  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/20  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/20  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/20  06:00:00,26.4464613978,12.4771829338,0.0,1.39959480349,1.91011974705,2.3935639134,167.833793227,167.833793227
 03/20  07:00:00,27.3246520748,12.4771829338,0.0,1.04219565932,7.6404789882,4.7871278268,131.394714252,131.394714252
 03/20  08:00:00,40.8067763985,12.4771829338,0.0,0.850922297246,19.1011974705,8.3774736969,110.641520723,110.641520723
 03/20  09:00:00,58.2228552113,12.4771829338,0.0,0.592479220264,34.3821554469,10.7710376103,76.7273517222,76.7273517222
 03/20  10:00:00,57.9355687915,12.4771829338,0.0,0.305192800423,34.3821554469,10.7710376103,55.1193262503,55.1193262503
 03/20  11:00:00,57.6881229207,12.4749041375,0.0,0.0600257259218,34.3821554469,10.7710376103,30.4981820223,30.4981820223
 03/20  12:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,14.4812072676,14.4812072676
 03/20  13:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,7.25021535841,7.25021535841
 03/20  14:00:00,57.6364652427,12.463510156,0.0197620294517,0.0,34.3821554469,10.7710376103,1.85814824323,1.85814824323
 03/20  15:00:00,57.7113273,12.463510156,0.0946240867975,0.0,34.3821554469,10.7710376103,0.498136358938,0.498136358938
 03/20  16:00:00,57.6324866957,12.463510156,0.0157834824966,0.0,34.3821554469,10.7710376103,0.0978326330256,0.0978326330256
 03/20  17:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,0.0367100671682,0.0367100671682
 03/20  18:00:00,44.9592027742,12.463510156,0.0,0.0,22.9214369646,9.5742556536,2.91532467724,2.91532467724
 03/20  19:00:00,51.9338750463,12.4749041375,0.0,0.0749449572303,22.9214369646,9.5742556536,16.8107427121,16.8107427121
 03/20  20:00:00,48.4474489967,12.4771829338,0.0,0.225594895503,19.1011974705,8.3774736969,30.2272940475,30.2272940475
 03/20  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/20  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/20  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/20  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/21  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/21  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/21  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/21  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/21  05:00:00,12.5866223162,0.00911518519935,0.0,0.0078234705135,1.91011974705,2.3935639134,0.0,0.0
 03/21  06:00:00,26.673209464,12.4771829338,0.0,1.62634286974,1.91011974705,2.3935639134,194.645664241,194.645664241
 03/21  07:00:00,27.5260452153,12.4771829338,0.0,1.24358879981,7.6404789882,4.7871278268,156.943547837,156.943547837
 03/21  08:00:00,40.9709174324,12.4771829338,0.0,1.01506333116,19.1011974705,8.3774736969,129.337797713,129.337797713
 03/21  09:00:00,58.3812037581,12.4771829338,0.0,0.750827767033,34.3821554469,10.7710376103,96.5077903255,96.5077903255
 03/21  10:00:00,58.0513389737,12.4771829338,0.0,0.42096298268,34.3821554469,10.7710376103,75.078797764,75.078797764
 03/21  11:00:00,57.7160784211,12.4749041375,0.0,0.0879812263548,34.3821554469,10.7710376103,44.739756775,44.739756775
 03/21  12:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,18.4257964428,18.4257964428
 03/21  13:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,5.20006551386,5.20006551386
 03/21  14:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,2.03325920028,2.03325920028
 03/21  15:00:00,57.6170928799,12.463510156,0.000389666673753,0.0,34.3821554469,10.7710376103,1.2540271065,1.2540271065
 03/21  16:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,1.25411365903,1.25411365903
 03/21  17:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,10.569716559,10.569716559
 03/21  18:00:00,45.0775876452,12.4771829338,0.0,0.104712093175,22.9214369646,9.5742556536,24.7516530293,24.7516530293
 03/21  19:00:00,52.1255958959,12.4771829338,0.0,0.264387010487,22.9214369646,9.5742556536,36.4778323363,36.4778323363
 03/21  20:00:00,48.5743491753,12.4771829338,0.0,0.352495074032,19.1011974705,8.3774736969,46.7421574888,46.7421574888
 03/21  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/21  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/21  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/22  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/22  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/22  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/22  04:00:00,12.5900841881,0.00911518519935,0.0,0.0112853424725,1.91011974705,2.3935639134,0.0,0.0
 03/22  05:00:00,12.7145244716,0.0648054715329,0.0,0.0800353396653,1.91011974705,2.3935639134,1.25571707014,1.25571707014
 03/22  06:00:00,26.8069588702,12.4771829338,0.0,1.76009227589,1.91011974705,2.3935639134,210.341924289,210.341924289
 03/22  07:00:00,27.6684691997,12.4771829338,0.0,1.38601278417,7.6404789882,4.7871278268,173.02200254,173.02200254
 03/22  08:00:00,41.1044513003,12.4771829338,0.0,1.14859719906,19.1011974705,8.3774736969,146.490149264,146.490149264
 03/22  09:00:00,58.5110786925,12.4771829338,0.0,0.880702701406,34.3821554469,10.7710376103,114.461807811,114.461807811
 03/22  10:00:00,58.2030873816,12.4771829338,0.0,0.572711390535,34.3821554469,10.7710376103,93.7808697171,93.7808697171
 03/22  11:00:00,57.9517635421,12.4771829338,0.0,0.32138755106,34.3821554469,10.7710376103,75.0673469936,75.0673469936
 03/22  12:00:00,57.8618477022,12.4771829338,0.0,0.231471711151,34.3821554469,10.7710376103,66.1187117486,66.1187117486
 03/22  13:00:00,57.8012321051,12.4771829338,0.0,0.170856114068,34.3821554469,10.7710376103,57.6365851899,57.6365851899
 03/22  14:00:00,57.7015252848,12.4771829338,0.0,0.0711492937588,34.3821554469,10.7710376103,48.3540385432,48.3540385432
 03/22  15:00:00,57.6330150148,12.4771829338,0.0,0.00263902379389,34.3821554469,10.7710376103,36.5074617561,36.5074617561
 03/22  16:00:00,57.7498580358,12.4771829338,0.0,0.119482044766,34.3821554469,10.7710376103,39.0256313926,39.0256313926
 03/22  17:00:00,57.8881035647,12.4771829338,0.0,0.257727573659,34.3821554469,10.7710376103,43.7067919521,43.7067919521
 03/22  18:00:00,45.3378948277,12.4771829338,0.0,0.365019275613,22.9214369646,9.5742556536,49.9288167906,49.9288167906
 03/22  19:00:00,52.3598843993,12.4771829338,0.0,0.498675513953,22.9214369646,9.5742556536,64.3008395465,64.3008395465
 03/22  20:00:00,48.8135865399,12.4771829338,0.0,0.591732438665,19.1011974705,8.3774736969,75.4347734469,75.4347734469
 03/22  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/22  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/22  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/22  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/23  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/23  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/23  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/23  04:00:00,12.5941850035,0.013672777799,0.0,0.0108285652621,1.91011974705,2.3935639134,0.0,0.0
 03/23  05:00:00,12.629273538,0.013672777799,0.0,0.0459170998008,1.91011974705,2.3935639134,0.0,0.0
 03/23  06:00:00,26.5864425415,12.4771829338,0.0,1.53957594723,1.91011974705,2.3935639134,177.184377401,177.184377401
 03/23  07:00:00,27.3944164145,12.4771829338,0.0,1.11195999894,7.6404789882,4.7871278268,132.117891284,132.117891284
 03/23  08:00:00,40.8373759795,12.4771829338,0.0,0.881521878223,19.1011974705,8.3774736969,108.297529722,108.297529722
 03/23  09:00:00,58.2685587666,12.4771829338,0.0,0.6381827756,34.3821554469,10.7710376103,77.3095747908,77.3095747908
 03/23  10:00:00,58.0466350999,12.4771829338,0.0,0.41625910886,34.3821554469,10.7710376103,62.8946200921,62.8946200921
 03/23  11:00:00,57.8445450288,12.4771829338,0.0,0.214169037759,34.3821554469,10.7710376103,46.9869368718,46.9869368718
 03/23  12:00:00,57.6570432383,12.4726253412,0.0,0.0312248398903,34.3821554469,10.7710376103,34.4458827003,34.4458827003
 03/23  13:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,24.3538692707,24.3538692707
 03/23  14:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,16.4215360176,16.4215360176
 03/23  15:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,10.2456966469,10.2456966469
 03/23  16:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,8.85569173364,8.85569173364
 03/23  17:00:00,57.6496991706,12.4726253412,0.0,0.0238807721809,34.3821554469,10.7710376103,13.8639092458,13.8639092458
 03/23  18:00:00,45.1141738723,12.4771829338,0.0,0.141298320299,22.9214369646,9.5742556536,20.5244339276,20.5244339276
 03/23  19:00:00,52.1384053484,12.4771829338,0.0,0.277196462982,22.9214369646,9.5742556536,31.955214986,31.955214986
 03/23  20:00:00,48.6014036024,12.4771829338,0.0,0.379549501146,19.1011974705,8.3774736969,45.9234323509,45.9234323509
 03/23  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/23  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/23  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/23  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/24  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/24  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/24  03:00:00,12.5773191011,0.00455759259967,0.0,0.00307784804401,1.91011974705,2.3935639134,0.0,0.0
 03/24  04:00:00,12.6836472669,0.0481015630749,0.0,0.0658620433684,1.91011974705,2.3935639134,0.843522323623,0.843522323623
 03/24  05:00:00,12.8041088818,0.113827118485,0.0,0.120598102869,1.91011974705,2.3935639134,2.45382012089,2.45382012089
 03/24  06:00:00,26.7990868667,12.4771829338,0.0,1.75222027245,1.91011974705,2.3935639134,207.943053118,207.943053118
 03/24  07:00:00,27.6338593367,12.4771829338,0.0,1.35140292116,7.6404789882,4.7871278268,166.841850401,166.841850401
 03/24  08:00:00,41.0329025524,12.4771829338,0.0,1.07704845119,19.1011974705,8.3774736969,134.100634031,134.100634031
 03/24  09:00:00,58.3540679764,12.4771829338,0.0,0.723691985327,34.3821554469,10.7710376103,89.0549747823,89.0549747823
 03/24  10:00:00,57.9654438221,12.4771829338,0.0,0.335067831068,34.3821554469,10.7710376103,59.0038782323,59.0038782323
 03/24  11:00:00,57.6493376335,12.4703465449,0.0,0.0257980313426,34.3821554469,10.7710376103,27.9256647093,27.9256647093
 03/24  12:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,6.49824142777,6.49824142777
 03/24  13:00:00,57.6803566382,12.463510156,0.0636534249513,0.0,34.3821554469,10.7710376103,2.10376451776,2.10376451776
 03/24  14:00:00,57.8091217475,12.463510156,0.192418534212,0.0,34.3821554469,10.7710376103,0.835219265183,0.835219265183
 03/24  15:00:00,57.8914417477,12.463510156,0.27473853443,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/24  16:00:00,57.8360421102,12.463510156,0.219338896989,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/24  17:00:00,57.7139276299,12.463510156,0.0972244166902,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/24  18:00:00,44.9592027742,12.463510156,0.0,0.0,22.9214369646,9.5742556536,0.0188806821482,0.0188806821482
 03/24  19:00:00,51.9106935526,12.4703465449,0.0,0.0563210560833,22.9214369646,9.5742556536,17.0516763657,17.0516763657
 03/24  20:00:00,48.4693331759,12.4771829338,0.0,0.247479074644,19.1011974705,8.3774736969,36.3861533557,36.3861533557
 03/24  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/24  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/24  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/24  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/25  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/25  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/25  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/25  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/25  05:00:00,11.9796818574,0.00683638889951,0.0,0.00155278644132,1.91011974705,1.79517293505,0.0,0.0
 03/25  06:00:00,26.0408046306,12.4771829338,0.0,1.59232901464,1.91011974705,1.79517293505,190.226817886,190.226817886
 03/25  07:00:00,21.0754747069,12.4771829338,0.0,1.18770640882,3.8202394941,3.5903458701,150.723090773,150.723090773
 03/25  08:00:00,30.8851174511,12.4771829338,0.0,0.963306251417,11.4607184823,5.9839097835,124.829116936,124.829116936
 03/25  09:00:00,45.6318238153,12.4771829338,0.0,0.658948263266,22.9214369646,9.5742556536,85.3081113163,85.3081113163
 03/25  10:00:00,57.8316325897,12.4771829338,0.0,0.201256598689,34.3821554469,10.7710376103,40.0901184844,40.0901184844
 03/25  11:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,7.52474460104,7.52474460104
 03/25  12:00:00,57.654461404,12.463510156,0.0377581907414,0.0,34.3821554469,10.7710376103,2.4892666816,2.4892666816
 03/25  13:00:00,57.8606517521,12.463510156,0.243948538866,0.0,34.3821554469,10.7710376103,0.989253167319,0.989253167319
 03/25  14:00:00,57.9868922823,12.463510156,0.370189069027,0.0,34.3821554469,10.7710376103,0.0345954395186,0.0345954395186
 03/25  15:00:00,58.0548344496,12.463510156,0.438131236325,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/25  16:00:00,57.9489100688,12.463510156,0.332206855561,0.0,34.3821554469,10.7710376103,0.000758770139352,0.000758770139352
 03/25  17:00:00,57.7914366735,12.463510156,0.174733460229,0.0,34.3821554469,10.7710376103,7.88994623024e-06,7.88994623024e-06
 03/25  18:00:00,39.9421813234,12.463510156,0.0,0.0,19.1011974705,8.3774736969,0.15840846472,0.15840846472
 03/25  19:00:00,36.8094182097,12.4680677486,0.0,0.00838886190506,11.4607184823,5.9839097835,12.1763806616,12.1763806616
 03/25  20:00:00,38.3375867823,12.4771829338,0.0,0.149775582611,11.4607184823,5.9839097835,27.5975408539,27.5975408539
 03/25  21:00:00,28.3815941565,12.4771829338,0.0,0.227825858485,3.8202394941,3.5903458701,35.2427991093,35.2427991093
 03/25  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/25  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/25  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  08:00:00,20.7038168004,12.4771829338,0.0,0.816048502333,3.8202394941,3.5903458701,102.521839247,102.521839247
 03/26  09:00:00,20.4620076204,12.4771829338,0.0,0.574239322382,3.8202394941,3.5903458701,79.5391271493,79.5391271493
 03/26  10:00:00,35.4255084911,12.4771829338,0.0,0.486675840652,15.2809579764,7.1806917402,69.6822937005,69.6822937005
 03/26  11:00:00,35.3478681188,12.4771829338,0.0,0.40903546833,15.2809579764,7.1806917402,64.7703751113,64.7703751113
 03/26  12:00:00,45.2940586021,12.4771829338,0.0,0.321183050088,22.9214369646,9.5742556536,51.1006491912,51.1006491912
 03/26  13:00:00,45.3044897816,12.4771829338,0.0,0.331614229528,22.9214369646,9.5742556536,58.5651409167,58.5651409167
 03/26  14:00:00,45.2919782434,12.4771829338,0.0,0.319102691333,22.9214369646,9.5742556536,54.7508999913,54.7508999913
 03/26  15:00:00,45.1782038523,12.4771829338,0.0,0.205328300272,22.9214369646,9.5742556536,42.8774190198,42.8774190198
 03/26  16:00:00,45.2471056645,12.4771829338,0.0,0.274230112491,22.9214369646,9.5742556536,47.1917445601,47.1917445601
 03/26  17:00:00,35.04696838,12.4771829338,0.0,0.108135729508,15.2809579764,7.1806917402,69.1806765464,69.1806765464
 03/26  18:00:00,25.082230636,12.4771829338,0.0,0.177440887132,7.6404789882,4.7871278268,75.8735844639,75.8735844639
 03/26  19:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/27  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/27  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/27  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/27  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/27  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/27  06:00:00,26.4234400903,12.4771829338,0.0,1.37657349605,1.91011974705,2.3935639134,153.444066945,153.444066945
 03/27  07:00:00,25.8787799654,12.4771829338,0.0,0.973990216558,7.6404789882,4.7871278268,113.011382841,113.011382841
 03/27  08:00:00,40.7554135071,12.4771829338,0.0,0.799559405881,19.1011974705,8.3774736969,93.8203182449,93.8203182449
 03/27  09:00:00,58.2667388234,12.4771829338,0.0,0.636362832335,34.3821554469,10.7710376103,71.0552595111,71.0552595111
 03/27  10:00:00,58.1327596059,12.4771829338,0.0,0.502383614875,34.3821554469,10.7710376103,59.5482435376,59.5482435376
 03/27  11:00:00,58.0360343224,12.4771829338,0.0,0.405658331386,34.3821554469,10.7710376103,49.6096394267,49.6096394267
 03/27  12:00:00,57.9814410168,12.4771829338,0.0,0.351065025748,34.3821554469,10.7710376103,43.2359721217,43.2359721217
 03/27  13:00:00,57.9081480228,12.4771829338,0.0,0.277772031786,34.3821554469,10.7710376103,33.7259506014,33.7259506014
 03/27  14:00:00,57.866777006,12.4771829338,0.0,0.236401014932,34.3821554469,10.7710376103,28.9968343381,28.9968343381
 03/27  15:00:00,57.8395536011,12.4771829338,0.0,0.209177610098,34.3821554469,10.7710376103,24.4813926368,24.4813926368
 03/27  16:00:00,57.9811018248,12.4771829338,0.0,0.350725833783,34.3821554469,10.7710376103,46.5011701199,46.5011701199
 03/27  17:00:00,58.13841652,12.4771829338,0.0,0.508040528945,34.3821554469,10.7710376103,65.8703338876,65.8703338876
 03/27  18:00:00,45.54325974,12.4771829338,0.0,0.570384187907,22.9214369646,9.5742556536,71.1602016512,71.1602016512
 03/27  19:00:00,51.1802822291,12.4771829338,0.0,0.696740010388,22.9214369646,9.5742556536,84.7516619859,84.7516619859
 03/27  20:00:00,48.9967847182,12.4771829338,0.0,0.774930616921,19.1011974705,8.3774736969,92.824072779,92.824072779
 03/27  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/27  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/28  01:00:00,12.6026321795,0.0113939814992,0.0,0.0215545375648,1.91011974705,2.3935639134,0.0,0.0
 03/28  02:00:00,12.7148694741,0.0677410344123,0.0,0.0774447792117,1.91011974705,2.3935639134,1.32622757939,1.32622757939
 03/28  03:00:00,12.7671730236,0.0836098892021,0.0,0.113879473905,1.91011974705,2.3935639134,1.71386487974,1.71386487974
 03/28  04:00:00,12.8462454537,0.135026130833,0.0,0.141535662404,1.91011974705,2.3935639134,2.97410360141,2.97410360141
 03/28  05:00:00,12.8682591704,0.134362966189,0.0,0.164212543744,1.91011974705,2.3935639134,2.95699769614,2.95699769614
 03/28  06:00:00,26.7965016089,12.4771829338,0.0,1.74963501463,1.91011974705,2.3935639134,204.568307184,204.568307184
 03/28  07:00:00,26.2542171867,12.4771829338,0.0,1.34942743787,7.6404789882,4.7871278268,162.3923357,162.3923357
 03/28  08:00:00,41.0901697246,12.4771829338,0.0,1.13431562336,19.1011974705,8.3774736969,140.287459348,140.287459348
 03/28  09:00:00,58.5316033059,12.4771829338,0.0,0.901227314867,34.3821554469,10.7710376103,112.116237553,112.116237553
 03/28  10:00:00,58.3652228979,12.4771829338,0.0,0.734846906844,34.3821554469,10.7710376103,97.75591588,97.75591588
 03/28  11:00:00,58.1994152907,12.4771829338,0.0,0.569039299685,34.3821554469,10.7710376103,78.907686444,78.907686444
 03/28  12:00:00,58.0886302755,12.4771829338,0.0,0.458254284467,34.3821554469,10.7710376103,68.1283458312,68.1283458312
 03/28  13:00:00,57.9776608642,12.4771829338,0.0,0.347284873138,34.3821554469,10.7710376103,60.1551425761,60.1551425761
 03/28  14:00:00,57.9605306352,12.4771829338,0.0,0.330154644191,34.3821554469,10.7710376103,52.4994941716,52.4994941716
 03/28  15:00:00,57.971567892,12.4771829338,0.0,0.341191900963,34.3821554469,10.7710376103,46.6449337248,46.6449337248
 03/28  16:00:00,58.0086323033,12.4771829338,0.0,0.378256312268,34.3821554469,10.7710376103,48.0686417709,48.0686417709
 03/28  17:00:00,58.078443721,12.4771829338,0.0,0.448067729906,34.3821554469,10.7710376103,54.7659792131,54.7659792131
 03/28  18:00:00,45.5000745402,12.4771829338,0.0,0.52719898819,22.9214369646,9.5742556536,63.8944918219,63.8944918219
 03/28  19:00:00,51.1206848917,12.4771829338,0.0,0.637142672953,22.9214369646,9.5742556536,75.6080336327,75.6080336327
 03/28  20:00:00,48.9155397697,12.4771829338,0.0,0.693685668461,19.1011974705,8.3774736969,80.8523769759,80.8523769759
 03/28  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/28  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/28  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/29  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/29  02:00:00,12.5842272071,0.00911518519935,0.0,0.0054283614847,1.91011974705,2.3935639134,0.0,0.0
 03/29  03:00:00,12.6401325996,0.0253761909201,0.0,0.045072748252,1.91011974705,2.3935639134,0.290251903785,0.290251903785
 03/29  04:00:00,12.7020596238,0.0534738713608,0.0,0.078902092003,1.91011974705,2.3935639134,0.977341325869,0.977341325869
 03/29  05:00:00,12.7331286353,0.0584508255811,0.0,0.104994149315,1.91011974705,2.3935639134,1.09722884346,1.09722884346
 03/29  06:00:00,26.681562139,12.4771829338,0.0,1.63469554472,1.91011974705,2.3935639134,186.368307375,186.368307375
 03/29  07:00:00,26.1093640041,12.4771829338,0.0,1.20457425529,7.6404789882,4.7871278268,142.497599394,142.497599394
 03/29  08:00:00,40.9518585098,12.4771829338,0.0,0.996004408582,19.1011974705,8.3774736969,121.906827341,121.906827341
 03/29  09:00:00,58.4213870689,12.4771829338,0.0,0.791011077806,34.3821554469,10.7710376103,97.6844844133,97.6844844133
 03/29  10:00:00,58.2717959417,12.4771829338,0.0,0.64141995069,34.3821554469,10.7710376103,84.1936388503,84.1936388503
 03/29  11:00:00,58.1296160769,12.4771829338,0.0,0.499240085876,34.3821554469,10.7710376103,68.6960246176,68.6960246176
 03/29  12:00:00,58.030281466,12.4771829338,0.0,0.399905474986,34.3821554469,10.7710376103,60.7675209105,60.7675209105
 03/29  13:00:00,57.8641218079,12.4771829338,0.0,0.233745816887,34.3821554469,10.7710376103,53.8215841227,53.8215841227
 03/29  14:00:00,57.8663670037,12.4771829338,0.0,0.23599101264,34.3821554469,10.7710376103,49.2533296652,49.2533296652
 03/29  15:00:00,57.8455901593,12.4771829338,0.0,0.21521416822,34.3821554469,10.7710376103,40.3017861697,40.3017861697
 03/29  16:00:00,57.9419604454,12.4771829338,0.0,0.311584454364,34.3821554469,10.7710376103,43.4700788289,43.4700788289
 03/29  17:00:00,58.0602219758,12.4771829338,0.0,0.429845984765,34.3821554469,10.7710376103,53.5798318014,53.5798318014
 03/29  18:00:00,45.4833136536,12.4771829338,0.0,0.510438101552,22.9214369646,9.5742556536,62.8582523989,62.8582523989
 03/29  19:00:00,51.1145653447,12.4771829338,0.0,0.631023125986,22.9214369646,9.5742556536,76.2383121218,76.2383121218
 03/29  20:00:00,48.9216840705,12.4771829338,0.0,0.699829969237,19.1011974705,8.3774736969,82.7600209397,82.7600209397
 03/29  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/29  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/29  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/29  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/30  01:00:00,12.5855780523,0.00683638889951,0.0,0.00905800297528,1.91011974705,2.3935639134,0.0,0.0
 03/30  02:00:00,12.700553274,0.0587947167975,0.0,0.0720748967564,1.91011974705,2.3935639134,1.10813766063,1.10813766063
 03/30  03:00:00,12.7883942619,0.102259215918,0.0,0.116451385552,1.91011974705,2.3935639134,2.16706087174,2.16706087174
 03/30  04:00:00,12.8457515536,0.127411542159,0.0,0.148656351029,1.91011974705,2.3935639134,2.7905437034,2.7905437034
 03/30  05:00:00,12.9180184381,0.170773322648,0.0,0.17756145504,1.91011974705,2.3935639134,3.83849574253,3.83849574253
 03/30  06:00:00,26.850374934,12.4771829338,0.0,1.80350833966,1.91011974705,2.3935639134,211.973551806,211.973551806
 03/30  07:00:00,26.30561706,12.4771829338,0.0,1.40082731115,7.6404789882,4.7871278268,169.712511957,169.712511957
 03/30  08:00:00,41.1422389121,12.4771829338,0.0,1.18638481089,19.1011974705,8.3774736969,147.102686151,147.102686151
 03/30  09:00:00,58.5769982289,12.4771829338,0.0,0.946622237846,34.3821554469,10.7710376103,120.464598806,120.464598806
 03/30  10:00:00,58.4084475128,12.4771829338,0.0,0.778071521722,34.3821554469,10.7710376103,103.652057539,103.652057539
 03/30  11:00:00,58.1745506717,12.4771829338,0.0,0.544174680628,34.3821554469,10.7710376103,84.1880232643,84.1880232643
 03/30  12:00:00,58.0005011791,12.4771829338,0.0,0.370125188094,34.3821554469,10.7710376103,73.4987717949,73.4987717949
 03/30  13:00:00,57.863814262,12.4771829338,0.0,0.233438270921,34.3821554469,10.7710376103,61.0582850805,61.0582850805
 03/30  14:00:00,57.8829648501,12.4771829338,0.0,0.252588859078,34.3821554469,10.7710376103,55.3594585745,55.3594585745
 03/30  15:00:00,57.8820016541,12.4771829338,0.0,0.251625663045,34.3821554469,10.7710376103,44.202760532,44.202760532
 03/30  16:00:00,57.9266938516,12.4771829338,0.0,0.296317860524,34.3821554469,10.7710376103,44.0192283897,44.0192283897
 03/30  17:00:00,58.0198207657,12.4771829338,0.0,0.389444774627,34.3821554469,10.7710376103,51.1007445202,51.1007445202
 03/30  18:00:00,45.4458917367,12.4771829338,0.0,0.473016184657,22.9214369646,9.5742556536,59.6856295537,59.6856295537
 03/30  19:00:00,51.0787349243,12.4771829338,0.0,0.59519270558,22.9214369646,9.5742556536,72.6325324154,72.6325324154
 03/30  20:00:00,48.9008929824,12.4771829338,0.0,0.679038881186,19.1011974705,8.3774736969,80.9553506502,80.9553506502
 03/30  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/30  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/30  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/30  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/31  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/31  02:00:00,12.5965620035,0.0113939814992,0.0,0.0154843615551,1.91011974705,2.3935639134,0.0,0.0
 03/31  03:00:00,12.7008146165,0.0574089502839,0.0,0.0737220057302,1.91011974705,2.3935639134,1.0736625639,1.0736625639
 03/31  04:00:00,12.7694351264,0.0866169608258,0.0,0.113134505159,1.91011974705,2.3935639134,1.78611915403,1.78611915403
 03/31  05:00:00,12.8402295574,0.12509156525,0.0,0.145454331658,1.91011974705,2.3935639134,2.73143918591,2.73143918591
 03/31  06:00:00,25.3611497484,12.4771829338,0.0,1.69194982076,1.91011974705,2.3935639134,195.441182106,195.441182106
 03/31  07:00:00,26.1312960929,12.4771829338,0.0,1.22650634408,7.6404789882,4.7871278268,144.899048696,144.899048696
 03/31  08:00:00,40.9664986444,12.4771829338,0.0,1.0106445432,19.1011974705,8.3774736969,121.483814803,121.483814803
 03/31  09:00:00,58.443265902,12.4771829338,0.0,0.812889910997,34.3821554469,10.7710376103,95.95767355,95.95767355
 03/31  10:00:00,58.2503800749,12.4771829338,0.0,0.620004083901,34.3821554469,10.7710376103,83.3534658319,83.3534658319
 03/31  11:00:00,58.1104398296,12.4771829338,0.0,0.480063838589,34.3821554469,10.7710376103,65.831695207,65.831695207
 03/31  12:00:00,57.9520958787,12.4771829338,0.0,0.321719887683,34.3821554469,10.7710376103,52.0283521914,52.0283521914
 03/31  13:00:00,57.7469430896,12.4771829338,0.0,0.116567098528,34.3821554469,10.7710376103,41.1410649603,41.1410649603
 03/31  14:00:00,57.8715060496,12.4771829338,0.0,0.24113005857,34.3821554469,10.7710376103,42.0159675943,42.0159675943
 03/31  15:00:00,57.9843711565,12.4771829338,0.0,0.353995165473,34.3821554469,10.7710376103,49.4911238979,49.4911238979
 03/31  16:00:00,57.985693162,12.4771829338,0.0,0.355317170948,34.3821554469,10.7710376103,50.4559214869,50.4559214869
 03/31  17:00:00,57.9889979541,12.4771829338,0.0,0.358621963103,34.3821554469,10.7710376103,47.1738933369,47.1738933369
 03/31  18:00:00,45.4004593994,12.4771829338,0.0,0.427583847343,22.9214369646,9.5742556536,53.042756686,53.042756686
 03/31  19:00:00,51.0263956549,12.4771829338,0.0,0.542853436234,22.9214369646,9.5742556536,65.2712997471,65.2712997471
 03/31  20:00:00,48.8489817815,12.4771829338,0.0,0.627127680264,19.1011974705,8.3774736969,73.4857044941,73.4857044941
 03/31  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/31  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/31  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/31  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/01  01:00:00,11.9785477183,0.00455759259967,0.0,0.00269744355143,1.91011974705,1.79517293505,0.0,0.0
 04/01  02:00:00,12.0835807809,0.0470137925429,0.0,0.0652743062771,1.91011974705,1.79517293505,0.817489168666,0.817489168666
 04/01  03:00:00,12.2280915191,0.124851985674,0.0,0.131946851317,1.91011974705,1.79517293505,2.72391569953,2.72391569953
 04/01  04:00:00,12.35789782,0.203090172566,0.0,0.183514965363,1.91011974705,1.79517293505,4.67903871395,4.67903871395
 04/01  05:00:00,12.5034580463,0.304269957444,0.0,0.227895406741,1.91011974705,1.79517293505,7.20970118788,7.20970118788
 04/01  06:00:00,24.9997065052,12.4771829338,0.0,1.92889755593,1.91011974705,1.79517293505,228.554508693,228.554508693
 04/01  07:00:00,21.3721953582,12.4771829338,0.0,1.48442706011,3.8202394941,3.5903458701,182.148223345,182.148223345
 04/01  08:00:00,31.1379529512,12.4771829338,0.0,1.21614175158,11.4607184823,5.9839097835,153.730088724,153.730088724
 04/01  09:00:00,45.9273821818,12.4771829338,0.0,0.954506629735,22.9214369646,9.5742556536,120.200541012,120.200541012
 04/01  10:00:00,58.2240743056,12.4771829338,0.0,0.593698314548,34.3821554469,10.7710376103,87.8487876951,87.8487876951
 04/01  11:00:00,57.8992028309,12.4771829338,0.0,0.268826839823,34.3821554469,10.7710376103,62.595017721,62.595017721
 04/01  12:00:00,57.6866234565,12.4749041375,0.0,0.0585262617617,34.3821554469,10.7710376103,44.9066173826,44.9066173826
 04/01  13:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,25.9396648582,25.9396648582
 04/01  14:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,13.9912631032,13.9912631032
 04/01  15:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,9.55472344886,9.55472344886
 04/01  16:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,5.68334500501,5.68334500501
 04/01  17:00:00,57.6253970943,12.4680677486,0.0,0.00413628848545,34.3821554469,10.7710376103,8.33634805292,8.33634805292
 04/01  18:00:00,40.1449531146,12.4771829338,0.0,0.18909901333,19.1011974705,8.3774736969,29.7658701067,29.7658701067
 04/01  19:00:00,35.7678920428,12.4771829338,0.0,0.335414176464,11.4607184823,5.9839097835,44.2347140087,44.2347140087
