Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 04/01  20:00:00,38.5958154186,12.4771829338,0.0,0.408004218918,11.4607184823,5.9839097835,52.4668671406,52.4668671406
 04/01  21:00:00,28.6969808357,12.4771829338,0.0,0.543212537613,3.8202394941,3.5903458701,73.7404404248,73.7404404248
 04/01  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/01  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/01  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  03:00:00,11.9735714784,0.00227879629984,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  04:00:00,12.0478825009,0.0364294818879,0.0,0.040160336938,1.91011974705,1.79517293505,0.559113231074,0.559113231074
 04/02  05:00:00,12.1780238148,0.0965792452389,0.0,0.110151887495,1.91011974705,1.79517293505,2.02833026916,2.02833026916
 04/02  06:00:00,10.8793101008,0.142929394816,0.0,0.142754690583,1.91011974705,1.79517293505,3.16739914216,3.16739914216
 04/02  07:00:00,4.0235199571,0.185096361919,0.0,0.133130913085,1.91011974705,1.79517293505,4.25596058387,4.25596058387
 04/02  08:00:00,21.4539048012,12.4771829338,0.0,1.56613650313,3.8202394941,3.5903458701,189.353741767,189.353741767
 04/02  09:00:00,20.909270248,12.4771829338,0.0,1.02150194995,3.8202394941,3.5903458701,133.932964459,133.932964459
 04/02  10:00:00,35.5536503534,12.4771829338,0.0,0.614817702928,15.2809579764,7.1806917402,98.4686702461,98.4686702461
 04/02  11:00:00,35.215173719,12.4771829338,0.0,0.276341068526,15.2809579764,7.1806917402,71.2437521762,71.2437521762
 04/02  12:00:00,45.0073880094,12.4726253412,0.0,0.0390700499236,22.9214369646,9.5742556536,40.73767415,40.73767415
 04/02  13:00:00,44.9592027742,12.463510156,0.0,0.0,22.9214369646,9.5742556536,28.9428446403,28.9428446403
 04/02  14:00:00,44.9592027742,12.463510156,0.0,0.0,22.9214369646,9.5742556536,16.7293089049,16.7293089049
 04/02  15:00:00,44.9592027742,12.463510156,0.0,0.0,22.9214369646,9.5742556536,5.60701834085,5.60701834085
 04/02  16:00:00,44.9592027742,12.463510156,0.0,0.0,22.9214369646,9.5742556536,2.13138445487,2.13138445487
 04/02  17:00:00,34.9251598726,12.463510156,0.0,0.0,15.2809579764,7.1806917402,20.3746226682,20.3746226682
 04/02  18:00:00,24.8978217506,12.4680677486,0.0,0.00214718693224,7.6404789882,4.7871278268,34.3396143417,34.3396143417
 04/02  19:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/03  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/03  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/03  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/03  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/03  05:00:00,12.57876854,0.00683638889951,0.0,0.00224849061243,1.91011974705,2.3935639134,0.0,0.0
 04/03  06:00:00,25.2223904726,12.4771829338,0.0,1.553190545,1.91011974705,2.3935639134,182.424805997,182.424805997
 04/03  07:00:00,26.0310738228,12.4771829338,0.0,1.12628407393,7.6404789882,4.7871278268,139.821357392,139.821357392
 04/03  08:00:00,40.8111124904,12.4771829338,0.0,0.855258389187,19.1011974705,8.3774736969,109.216403627,109.216403627
 04/03  09:00:00,58.2036754868,12.4771829338,0.0,0.573299495735,34.3821554469,10.7710376103,68.4683857302,68.4683857302
 04/03  10:00:00,57.910079525,12.4771829338,0.0,0.279703533907,34.3821554469,10.7710376103,39.1477909746,39.1477909746
 04/03  11:00:00,57.6408212957,12.4703465449,0.0,0.0172816935769,34.3821554469,10.7710376103,11.9504335255,11.9504335255
 04/03  12:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,2.60786941467,2.60786941467
 04/03  13:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,1.062300703,1.062300703
 04/03  14:00:00,57.6183874295,12.463510156,0.00168421629458,0.0,34.3821554469,10.7710376103,0.0957702305713,0.0957702305713
 04/03  15:00:00,57.7295291346,12.463510156,0.112825921318,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/03  16:00:00,57.7865669091,12.463510156,0.169863695818,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/03  17:00:00,57.7157421997,12.463510156,0.09903898642,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/03  18:00:00,44.9592027742,12.463510156,0.0,0.0,22.9214369646,9.5742556536,0.00106699940403,0.00106699940403
 04/03  19:00:00,50.5078499522,12.4726253412,0.0,0.0288653260841,22.9214369646,9.5742556536,4.22949289199,4.22949289199
 04/03  20:00:00,48.3805887212,12.4771829338,0.0,0.158734619994,19.1011974705,8.3774736969,16.9387611748,16.9387611748
 04/03  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/03  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/03  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/03  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/04  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/04  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/04  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/04  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/04  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/04  06:00:00,24.9494314779,12.4771829338,0.0,1.28023155028,1.91011974705,2.3935639134,149.918719755,149.918719755
 04/04  07:00:00,25.8392640748,12.4771829338,0.0,0.934474325954,7.6404789882,4.7871278268,114.485254052,114.485254052
 04/04  08:00:00,40.6389015465,12.4771829338,0.0,0.683047445259,19.1011974705,8.3774736969,83.6478279176,83.6478279176
 04/04  09:00:00,57.9961014909,12.4771829338,0.0,0.365725499905,34.3821554469,10.7710376103,36.2330647397,36.2330647397
 04/04  10:00:00,57.7393869845,12.4771829338,0.0,0.109010993504,34.3821554469,10.7710376103,13.0296365353,13.0296365353
 04/04  11:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,2.55953794995,2.55953794995
 04/04  12:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,1.31933193879,1.31933193879
 04/04  13:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,0.836200350011,0.836200350011
 04/04  14:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,0.340588467328,0.340588467328
 04/04  15:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,0.00541509626974,0.00541509626974
 04/04  16:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,0.0103554818284,0.0103554818284
 04/04  17:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,0.0895873647367,0.0895873647367
 04/04  18:00:00,44.9990874305,12.4726253412,0.0,0.0307694710328,22.9214369646,9.5742556536,5.13460867162,5.13460867162
 04/04  19:00:00,50.6432171248,12.4771829338,0.0,0.159674906137,22.9214369646,9.5742556536,16.4649188998,16.4649188998
 04/04  20:00:00,48.4519076201,12.4771829338,0.0,0.230053518842,19.1011974705,8.3774736969,23.2968547935,23.2968547935
 04/04  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/04  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/04  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/04  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/05  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/05  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/05  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/05  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/05  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/05  06:00:00,24.9804979266,12.4771829338,0.0,1.311297999,1.91011974705,2.3935639134,150.0192008,150.0192008
 04/05  07:00:00,25.9023815418,12.4771829338,0.0,0.997591792998,7.6404789882,4.7871278268,119.349037093,119.349037093
 04/05  08:00:00,40.7846942378,12.4771829338,0.0,0.828840136539,19.1011974705,8.3774736969,99.4857848126,99.4857848126
 04/05  09:00:00,58.2814725277,12.4771829338,0.0,0.651096536645,34.3821554469,10.7710376103,70.8395885278,70.8395885278
 04/05  10:00:00,58.0469897402,12.4771829338,0.0,0.416613749181,34.3821554469,10.7710376103,51.6224170639,51.6224170639
 04/05  11:00:00,57.7604379789,12.4771829338,0.0,0.130061987897,34.3821554469,10.7710376103,29.6628749373,29.6628749373
 04/05  12:00:00,57.6203179576,12.4657889523,0.0,0.00133594801194,34.3821554469,10.7710376103,19.7448882331,19.7448882331
 04/05  13:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,10.882682377,10.882682377
 04/05  14:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,2.0880656175,2.0880656175
 04/05  15:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,0.481648696853,0.481648696853
 04/05  16:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,0.183310003885,0.183310003885
 04/05  17:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,0.00302645298019,0.00302645298019
 04/05  18:00:00,44.9592027742,12.463510156,0.0,0.0,22.9214369646,9.5742556536,0.00590244262639,0.00590244262639
 04/05  19:00:00,50.5906263677,12.4771829338,0.0,0.107084148979,22.9214369646,9.5742556536,12.3279689125,12.3279689125
 04/05  20:00:00,48.4561659961,12.4771829338,0.0,0.234311894864,19.1011974705,8.3774736969,24.9016059307,24.9016059307
 04/05  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/05  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/05  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/05  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/06  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/06  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/06  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/06  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/06  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/06  06:00:00,23.8369715853,12.4771829338,0.0,1.54543832437,1.91011974705,2.3935639134,179.113169039,179.113169039
 04/06  07:00:00,26.0390356434,12.4771829338,0.0,1.13424589453,7.6404789882,4.7871278268,138.516548618,138.516548618
 04/06  08:00:00,40.8393145154,12.4771829338,0.0,0.883460414196,19.1011974705,8.3774736969,108.358776024,108.358776024
 04/06  09:00:00,58.2716660859,12.4771829338,0.0,0.641290094821,34.3821554469,10.7710376103,70.0799768903,70.0799768903
 04/06  10:00:00,57.9836914134,12.4771829338,0.0,0.353315422376,34.3821554469,10.7710376103,43.5037116092,43.5037116092
 04/06  11:00:00,57.6722340162,12.4726253412,0.0,0.0464156177164,34.3821554469,10.7710376103,16.3571480226,16.3571480226
 04/06  12:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,3.09439685724,3.09439685724
 04/06  13:00:00,57.7310568083,12.463510156,0.114353595008,0.0,34.3821554469,10.7710376103,0.288118668031,0.288118668031
 04/06  14:00:00,57.9518544993,12.463510156,0.335151286059,0.0,34.3821554469,10.7710376103,5.71039416982e-05,5.71039416982e-05
 04/06  15:00:00,58.1850502987,12.463510156,0.568347085407,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/06  16:00:00,58.2074660399,12.463510156,0.590762826628,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/06  17:00:00,58.3258077511,12.463510156,0.709104537874,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/06  18:00:00,45.4369948433,12.463510156,0.477792069082,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/06  19:00:00,49.1540705774,12.463510156,0.0618678031881,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/06  20:00:00,48.2081813234,12.463510156,0.0,0.0,19.1011974705,8.3774736969,0.389641026297,0.389641026297
 04/06  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/06  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/07  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/07  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/07  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/07  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/07  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/07  06:00:00,23.5911486852,12.4771829338,0.0,1.2996154242,1.91011974705,2.3935639134,157.456865454,157.456865454
 04/07  07:00:00,25.8668225395,12.4771829338,0.0,0.962032790693,7.6404789882,4.7871278268,121.962212998,121.962212998
 04/07  08:00:00,40.669130939,12.4771829338,0.0,0.713276837783,19.1011974705,8.3774736969,91.9532855847,91.9532855847
 04/07  09:00:00,58.065593687,12.4771829338,0.0,0.435217695943,34.3821554469,10.7710376103,51.7912458778,51.7912458778
 04/07  10:00:00,57.8163534633,12.4771829338,0.0,0.185977472235,34.3821554469,10.7710376103,27.3785121052,27.3785121052
 04/07  11:00:00,57.6222197152,12.4657889523,0.0,0.00323770562123,34.3821554469,10.7710376103,4.63902565659,4.63902565659
 04/07  12:00:00,57.7333617134,12.463510156,0.11665850016,0.0,34.3821554469,10.7710376103,0.294124901657,0.294124901657
 04/07  13:00:00,58.3632203036,12.463510156,0.746517090393,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/07  14:00:00,58.7321808028,12.463510156,1.11547758955,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/07  15:00:00,59.0504609562,12.463510156,1.43375774292,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/07  16:00:00,60.1676473223,12.463510156,2.55094410907,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/07  17:00:00,59.066964851,12.463510156,1.45026163772,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/07  18:00:00,45.5722829877,12.463510156,0.613080213495,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/07  19:00:00,49.2116230716,12.463510156,0.119420297305,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/07  20:00:00,48.2081813234,12.463510156,0.0,0.0,19.1011974705,8.3774736969,0.0035880255082,0.0035880255082
 04/07  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/07  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/07  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/08  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/08  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/08  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/08  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/08  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/08  06:00:00,22.7621247199,12.4771829338,0.0,1.06898243725,1.91011974705,1.79517293505,132.207910107,132.207910107
 04/08  07:00:00,20.6835714454,12.4771829338,0.0,0.795803147383,3.8202394941,3.5903458701,102.3161144,102.3161144
 04/08  08:00:00,30.508326822,12.4771829338,0.0,0.586515622338,11.4607184823,5.9839097835,76.4986199231,76.4986199231
 04/08  09:00:00,45.3003694132,12.4771829338,0.0,0.327493861193,22.9214369646,9.5742556536,35.2670600535,35.2670600535
 04/08  10:00:00,57.6970871082,12.4749041375,0.0,0.0689899135032,34.3821554469,10.7710376103,6.06562420815,6.06562420815
 04/08  11:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,1.08193055639,1.08193055639
 04/08  12:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,0.642189155395,0.642189155395
 04/08  13:00:00,57.6358958883,12.463510156,0.0191926750833,0.0,34.3821554469,10.7710376103,0.129290381016,0.129290381016
 04/08  14:00:00,57.6544683691,12.463510156,0.0377651558438,0.0,34.3821554469,10.7710376103,0.0172379781806,0.0172379781806
 04/08  15:00:00,57.7233437603,12.463510156,0.106640547009,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/08  16:00:00,57.6470693169,12.463510156,0.0303661036659,0.0,34.3821554469,10.7710376103,0.0433524366235,0.0433524366235
 04/08  17:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,4.63829487299,4.63829487299
 04/08  18:00:00,40.0793019273,12.4771829338,0.0,0.123447826022,19.1011974705,8.3774736969,28.4453716798,28.4453716798
 04/08  19:00:00,34.3771208756,12.4771829338,0.0,0.322309675951,11.4607184823,5.9839097835,45.5212036149,45.5212036149
 04/08  20:00:00,38.6182531326,12.4771829338,0.0,0.430441932957,11.4607184823,5.9839097835,56.678112561,56.678112561
 04/08  21:00:00,28.6716446542,12.4771829338,0.0,0.5178763562,3.8202394941,3.5903458701,70.7536945295,70.7536945295
 04/08  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/08  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/08  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  04:00:00,11.9952210086,0.00911518519935,0.0,0.0148131413193,1.91011974705,1.79517293505,0.0,0.0
 04/09  05:00:00,12.1200632848,0.0639413421796,0.0,0.0848292604924,1.91011974705,1.79517293505,1.23302734764,1.23302734764
 04/09  06:00:00,9.48444898259,0.133690756843,0.0,0.134798876983,1.91011974705,1.79517293505,2.93372307674,2.93372307674
 04/09  07:00:00,3.97832956774,0.135633551466,0.0,0.137403334172,1.91011974705,1.79517293505,2.9825803292,2.9825803292
 04/09  08:00:00,21.4690764511,12.4771829338,0.0,1.58130815301,3.8202394941,3.5903458701,191.185670654,191.185670654
 04/09  09:00:00,20.8965443856,12.4771829338,0.0,1.00877608751,3.8202394941,3.5903458701,132.000027433,132.000027433
 04/09  10:00:00,35.5917736459,12.4771829338,0.0,0.652940995471,15.2809579764,7.1806917402,100.426091489,100.426091489
 04/09  11:00:00,35.3986414798,12.4771829338,0.0,0.4598088294,15.2809579764,7.1806917402,77.9175348407,77.9175348407
 04/09  12:00:00,45.3004930578,12.4771829338,0.0,0.327617505716,22.9214369646,9.5742556536,56.1020889066,56.1020889066
 04/09  13:00:00,45.2481354358,12.4771829338,0.0,0.275259883743,22.9214369646,9.5742556536,49.584068638,49.584068638
 04/09  14:00:00,45.2184397031,12.4771829338,0.0,0.245564151081,22.9214369646,9.5742556536,44.1048033431,44.1048033431
 04/09  15:00:00,45.2025309435,12.4771829338,0.0,0.229655391492,22.9214369646,9.5742556536,41.0042031473,41.0042031473
 04/09  16:00:00,45.2261099198,12.4771829338,0.0,0.253234367804,22.9214369646,9.5742556536,37.7899158538,37.7899158538
 04/09  17:00:00,35.0311461581,12.4771829338,0.0,0.0923135076609,15.2809579764,7.1806917402,58.7923810975,58.7923810975
 04/09  18:00:00,25.0863033715,12.4771829338,0.0,0.181513622686,7.6404789882,4.7871278268,74.4289791565,74.4289791565
 04/09  19:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/10  01:00:00,12.6522952987,0.0375098823839,0.0,0.0451017558339,1.91011974705,2.3935639134,0.584779081379,0.584779081379
 04/10  02:00:00,12.7818998613,0.0919441038951,0.0,0.120272096994,1.91011974705,2.3935639134,1.91394823418,1.91394823418
 04/10  03:00:00,12.9085178253,0.163137341377,0.0,0.175696823477,1.91011974705,2.3935639134,3.65472384715,3.65472384715
 04/10  04:00:00,13.0978070145,0.308435985772,0.0,0.21968736829,1.91011974705,2.3935639134,7.33431044007,7.33431044007
 04/10  05:00:00,13.179252168,0.354689422221,0.0,0.254879085308,1.91011974705,2.3935639134,8.46103087547,8.46103087547
 04/10  06:00:00,24.2443536878,12.4771829338,0.0,1.95282042688,1.91011974705,2.3935639134,235.632555088,235.632555088
 04/10  07:00:00,26.3872851997,12.4771829338,0.0,1.4824954509,7.6404789882,4.7871278268,181.761426715,181.761426715
 04/10  08:00:00,41.1448524665,12.4771829338,0.0,1.18899836522,19.1011974705,8.3774736969,147.960423046,147.960423046
 04/10  09:00:00,58.5531170727,12.4771829338,0.0,0.922741081652,34.3821554469,10.7710376103,106.166721553,106.166721553
 04/10  10:00:00,58.2915468201,12.4771829338,0.0,0.661170829033,34.3821554469,10.7710376103,79.6702875464,79.6702875464
 04/10  11:00:00,58.0086982474,12.4771829338,0.0,0.378322256365,34.3821554469,10.7710376103,55.718982226,55.718982226
 04/10  12:00:00,57.7701965712,12.4771829338,0.0,0.139820580129,34.3821554469,10.7710376103,34.8576106218,34.8576106218
 04/10  13:00:00,57.6258319616,12.4680677486,0.0,0.00457115576936,34.3821554469,10.7710376103,18.1827498905,18.1827498905
 04/10  14:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,7.7748204616,7.7748204616
 04/10  15:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,1.41971350991,1.41971350991
 04/10  16:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,0.264438129863,0.264438129863
 04/10  17:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,0.000288018020622,0.000288018020622
 04/10  18:00:00,44.9819804673,12.4726253412,0.0,0.0136625078842,22.9214369646,9.5742556536,0.224881019072,0.224881019072
 04/10  19:00:00,49.2057861253,12.4771829338,0.0,0.099910573269,22.9214369646,9.5742556536,2.17527788207,2.17527788207
 04/10  20:00:00,48.4548961397,12.4771829338,0.0,0.23304203846,19.1011974705,8.3774736969,19.7134057317,19.7134057317
 04/10  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/10  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/10  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/11  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/11  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/11  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/11  04:00:00,12.5778071593,0.00455759259967,0.0,0.00356590626444,1.91011974705,2.3935639134,0.0,0.0
 04/11  05:00:00,12.681991791,0.0462614374594,0.0,0.066046693137,1.91011974705,2.3935639134,0.796946947464,0.796946947464
 04/11  06:00:00,24.0160333334,12.4771829338,0.0,1.72450007244,1.91011974705,2.3935639134,201.740197585,201.740197585
 04/11  07:00:00,26.1610869374,12.4771829338,0.0,1.25629718851,7.6404789882,4.7871278268,153.216246831,153.216246831
 04/11  08:00:00,40.9083497447,12.4771829338,0.0,0.952495643406,19.1011974705,8.3774736969,117.653800635,117.653800635
 04/11  09:00:00,58.3223162331,12.4771829338,0.0,0.691940242017,34.3821554469,10.7710376103,77.2954153074,77.2954153074
 04/11  10:00:00,58.0733946153,12.4771829338,0.0,0.44301862428,34.3821554469,10.7710376103,50.8915873198,50.8915873198
 04/11  11:00:00,57.772845977,12.4771829338,0.0,0.14246998595,34.3821554469,10.7710376103,23.4371314155,23.4371314155
 04/11  12:00:00,57.6189820095,12.4657889523,0.0,0.0,34.3821554469,10.7710376103,6.77133738339,6.77133738339
 04/11  13:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,1.3320677788,1.3320677788
 04/11  14:00:00,57.7449641427,12.463510156,0.128260929419,0.0,34.3821554469,10.7710376103,0.00294462918209,0.00294462918209
 04/11  15:00:00,57.9197449226,12.463510156,0.303041709337,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/11  16:00:00,57.9642664037,12.463510156,0.347563190485,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/11  17:00:00,57.9629071494,12.463510156,0.346203936178,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/11  18:00:00,45.1891235715,12.463510156,0.229920797245,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/11  19:00:00,49.1226444178,12.463510156,0.0304416435893,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/11  20:00:00,48.2124386171,12.4657889523,0.0,0.00197849739026,19.1011974705,8.3774736969,0.455002900706,0.455002900706
 04/11  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/11  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/11  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/11  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/12  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/12  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/12  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/12  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/12  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/12  06:00:00,23.7352798868,12.4771829338,0.0,1.4437466258,1.91011974705,2.3935639134,170.311414817,170.311414817
 04/12  07:00:00,25.9437439186,12.4771829338,0.0,1.03895416972,7.6404789882,4.7871278268,128.258798492,128.258798492
 04/12  08:00:00,40.7398076558,12.4771829338,0.0,0.783953554535,19.1011974705,8.3774736969,97.4778672879,97.4778672879
 04/12  09:00:00,58.1839632268,12.4771829338,0.0,0.55358723574,34.3821554469,10.7710376103,59.3859701617,59.3859701617
 04/12  10:00:00,57.9303389405,12.4771829338,0.0,0.299962949412,34.3821554469,10.7710376103,30.5794357735,30.5794357735
 04/12  11:00:00,57.6496527522,12.4703465449,0.0,0.0261131500617,34.3821554469,10.7710376103,4.94553923107,4.94553923107
 04/12  12:00:00,57.6442945105,12.463510156,0.0275912972343,0.0,34.3821554469,10.7710376103,0.533342600343,0.533342600343
 04/12  13:00:00,57.9964292905,12.463510156,0.379726077231,0.0,34.3821554469,10.7710376103,5.75867509698e-06,5.75867509698e-06
 04/12  14:00:00,58.4731976616,12.463510156,0.856494448403,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/12  15:00:00,59.7079938051,12.463510156,2.09129059188,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/12  16:00:00,60.3869750609,12.463510156,2.77027184769,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/12  17:00:00,59.9354149025,12.463510156,2.31871168927,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/12  18:00:00,45.7822046477,12.463510156,0.823001873465,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/12  19:00:00,49.1978691323,12.463510156,0.105666358056,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/12  20:00:00,48.2081813234,12.463510156,0.0,0.0,19.1011974705,8.3774736969,2.57494013461e-05,2.57494013461e-05
 04/12  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/12  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/12  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/12  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/13  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/13  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/13  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/13  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/13  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/13  06:00:00,22.0877417684,12.4771829338,0.0,1.17387517415,1.91011974705,2.3935639134,144.057205258,144.057205258
 04/13  07:00:00,25.7780885664,12.4771829338,0.0,0.873298817516,7.6404789882,4.7871278268,111.546476818,111.546476818
 04/13  08:00:00,40.5865490715,12.4771829338,0.0,0.630694970242,19.1011974705,8.3774736969,81.5483643307,81.5483643307
 04/13  09:00:00,58.0137005849,12.4771829338,0.0,0.383324593857,34.3821554469,10.7710376103,45.9365365577,45.9365365577
 04/13  10:00:00,57.7979145376,12.4771829338,0.0,0.167538546572,34.3821554469,10.7710376103,21.7870067448,21.7870067448
 04/13  11:00:00,57.6189820095,12.4657889523,0.0,0.0,34.3821554469,10.7710376103,1.94047338126,1.94047338126
 04/13  12:00:00,57.6739020583,12.463510156,0.0571988450451,0.0,34.3821554469,10.7710376103,0.0495121280766,0.0495121280766
 04/13  13:00:00,58.1026289546,12.463510156,0.485925741402,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/13  14:00:00,58.5590851002,12.463510156,0.942381886982,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/13  15:00:00,59.4397391747,12.463510156,1.82303596146,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/13  16:00:00,60.0565823961,12.463510156,2.43987918288,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/13  17:00:00,58.5884497021,12.463510156,0.971746488901,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/13  18:00:00,45.4957820827,12.463510156,0.536579308482,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/13  19:00:00,49.3398662651,12.463510156,0.247663490834,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/13  20:00:00,48.2364615773,12.463510156,0.0282802538434,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/13  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/13  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/14  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/14  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/14  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/14  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/14  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/14  06:00:00,21.9159645118,12.4771829338,0.0,1.00209791751,1.91011974705,2.3935639134,123.815279274,123.815279274
 04/14  07:00:00,25.6990434195,12.4771829338,0.0,0.794253670641,7.6404789882,4.7871278268,101.745997392,101.745997392
 04/14  08:00:00,40.518844004,12.4771829338,0.0,0.562989902771,19.1011974705,8.3774736969,73.1332455412,73.1332455412
 04/14  09:00:00,57.9175303641,12.4771829338,0.0,0.287154373078,34.3821554469,10.7710376103,32.8315105794,32.8315105794
 04/14  10:00:00,57.7111977207,12.4749041375,0.0,0.0831005259155,34.3821554469,10.7710376103,11.0105883664,11.0105883664
 04/14  11:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,0.705933041196,0.705933041196
 04/14  12:00:00,57.6993610069,12.463510156,0.0826577936916,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/14  13:00:00,57.953461334,12.463510156,0.336758120717,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/14  14:00:00,57.9894835315,12.463510156,0.372780318246,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/14  15:00:00,58.1083986023,12.463510156,0.491695389014,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/14  16:00:00,58.151049437,12.463510156,0.534346223755,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/14  17:00:00,57.9193982067,12.463510156,0.302694993503,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/14  18:00:00,45.0118277671,12.463510156,0.0526249928115,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/14  19:00:00,49.0922027742,12.463510156,0.0,0.0,22.9214369646,9.5742556536,0.00120172739095,0.00120172739095
 04/14  20:00:00,48.2081813234,12.463510156,0.0,0.0,19.1011974705,8.3774736969,0.00366075916175,0.00366075916175
 04/14  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/14  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/14  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/15  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/15  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/15  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/15  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/15  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/15  06:00:00,21.1985295279,12.4771829338,0.0,0.88305391197,1.91011974705,1.79517293505,107.84175368,107.84175368
 04/15  07:00:00,20.5309811051,12.4771829338,0.0,0.64321280708,3.8202394941,3.5903458701,81.528754403,81.528754403
 04/15  08:00:00,30.4151380112,12.4771829338,0.0,0.493326811528,11.4607184823,5.9839097835,65.3187928031,65.3187928031
 04/15  09:00:00,45.3015818699,12.4771829338,0.0,0.328706317825,22.9214369646,9.5742556536,41.2361209781,41.2361209781
 04/15  10:00:00,57.8010260417,12.4771829338,0.0,0.170650050646,34.3821554469,10.7710376103,17.9297528236,17.9297528236
 04/15  11:00:00,57.6525998268,12.4726253412,0.0,0.0267814283073,34.3821554469,10.7710376103,1.60163090612,1.60163090612
 04/15  12:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,0.166800995883,0.166800995883
 04/15  13:00:00,57.7023384039,12.463510156,0.0856351906694,0.0,34.3821554469,10.7710376103,0.000206362310769,0.000206362310769
 04/15  14:00:00,57.8425252396,12.463510156,0.22582202638,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/15  15:00:00,57.9570415577,12.463510156,0.340338344423,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/15  16:00:00,57.9072721888,12.463510156,0.290568975543,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/15  17:00:00,57.7336330814,12.463510156,0.116929868199,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/15  18:00:00,39.9421813234,12.463510156,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/15  19:00:00,34.0448204633,12.4657889523,0.0,0.00140324515878,11.4607184823,5.9839097835,2.47905603516,2.47905603516
 04/15  20:00:00,38.2873801447,12.4771829338,0.0,0.099568945009,11.4607184823,5.9839097835,13.4348739379,13.4348739379
 04/15  21:00:00,28.3974759046,12.4771829338,0.0,0.243707606548,3.8202394941,3.5903458701,32.4940623747,32.4940623747
 04/15  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/15  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/15  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  06:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  08:00:00,20.9883852102,12.4771829338,0.0,1.10061691213,3.8202394941,3.5903458701,132.2341551,132.2341551
 04/16  09:00:00,20.4943891169,12.4771829338,0.0,0.606620818827,3.8202394941,3.5903458701,79.8556973835,79.8556973835
 04/16  10:00:00,35.2798834438,12.4771829338,0.0,0.341050793317,15.2809579764,7.1806917402,47.019852841,47.019852841
 04/16  11:00:00,35.033661908,12.4771829338,0.0,0.0948292575527,15.2809579764,7.1806917402,25.9887607705,25.9887607705
 04/16  12:00:00,44.9592027742,12.463510156,0.0,0.0,22.9214369646,9.5742556536,3.03873943031,3.03873943031
 04/16  13:00:00,44.971926058,12.463510156,0.0127232837236,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/16  14:00:00,45.0679783054,12.463510156,0.108775531148,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/16  15:00:00,45.1137408115,12.463510156,0.154538037246,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/16  16:00:00,45.1980193822,12.463510156,0.238816607913,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/16  17:00:00,34.9319218591,12.463510156,0.00676198650385,0.0,15.2809579764,7.1806917402,0.000201975094388,0.000201975094388
 04/16  18:00:00,24.891116971,12.463510156,0.0,0.0,7.6404789882,4.7871278268,0.0219292651258,0.0219292651258
 04/16  19:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/17  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/17  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/17  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/17  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/17  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/17  06:00:00,21.7920633258,12.4771829338,0.0,0.878196731457,1.91011974705,2.3935639134,104.030667726,104.030667726
 04/17  07:00:00,25.5318878364,12.4771829338,0.0,0.627098087543,7.6404789882,4.7871278268,76.7184758001,76.7184758001
 04/17  08:00:00,40.4019787096,12.4771829338,0.0,0.446124608345,19.1011974705,8.3774736969,53.8703189629,53.8703189629
 04/17  09:00:00,57.8713970577,12.4771829338,0.0,0.241021066701,34.3821554469,10.7710376103,24.952731567,24.952731567
 04/17  10:00:00,57.7889982522,12.4771829338,0.0,0.158622261146,34.3821554469,10.7710376103,16.5262697547,16.5262697547
 04/17  11:00:00,57.7168333631,12.4771829338,0.0,0.0864573720847,34.3821554469,10.7710376103,8.73168705757,8.73168705757
 04/17  12:00:00,57.7144390874,12.4771829338,0.0,0.0840630963509,34.3821554469,10.7710376103,8.71970517834,8.71970517834
 04/17  13:00:00,57.6649293191,12.4771829338,0.0,0.0345533280571,34.3821554469,10.7710376103,8.83402317918,8.83402317918
 04/17  14:00:00,57.6339999833,12.4771829338,0.0,0.00362399221846,34.3821554469,10.7710376103,6.25994491931,6.25994491931
 04/17  15:00:00,57.6666913476,12.4771829338,0.0,0.0363153565396,34.3821554469,10.7710376103,8.08354609023,8.08354609023
 04/17  16:00:00,57.731557414,12.4771829338,0.0,0.101181422974,34.3821554469,10.7710376103,13.9227252398,13.9227252398
 04/17  17:00:00,57.7838409448,12.4771829338,0.0,0.153464953746,34.3821554469,10.7710376103,17.8119482806,17.8119482806
 04/17  18:00:00,45.1993985794,12.4771829338,0.0,0.226523027358,22.9214369646,9.5742556536,24.4965666638,24.4965666638
 04/17  19:00:00,48.0529591429,12.4771829338,0.0,0.324750257489,22.9214369646,9.5742556536,34.9548741587,34.9548741587
 04/17  20:00:00,48.5947855223,12.4771829338,0.0,0.372931421034,19.1011974705,8.3774736969,41.13567563,41.13567563
 04/17  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/17  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/17  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/17  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/18  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/18  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/18  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/18  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/18  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/18  06:00:00,22.3182501738,12.4771829338,0.0,1.40438357951,1.91011974705,2.3935639134,157.844126835,157.844126835
 04/18  07:00:00,25.8961793177,12.4771829338,0.0,0.991389568862,7.6404789882,4.7871278268,118.632102448,118.632102448
 04/18  08:00:00,40.7426241395,12.4771829338,0.0,0.786770038206,19.1011974705,8.3774736969,96.7522969256,96.7522969256
 04/18  09:00:00,58.1897398406,12.4771829338,0.0,0.559363849563,34.3821554469,10.7710376103,63.2709774167,63.2709774167
 04/18  10:00:00,58.0045084725,12.4771829338,0.0,0.3741324815,34.3821554469,10.7710376103,43.166877556,43.166877556
 04/18  11:00:00,57.7406089653,12.4771829338,0.0,0.110232974239,34.3821554469,10.7710376103,14.6644658158,14.6644658158
 04/18  12:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,1.26442345625,1.26442345625
 04/18  13:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,0.0325806015708,0.0325806015708
 04/18  14:00:00,57.6555046769,12.463510156,0.0388014636851,0.0,34.3821554469,10.7710376103,0.000435773909179,0.000435773909179
 04/18  15:00:00,57.7318362527,12.463510156,0.115133039498,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/18  16:00:00,57.7419311331,12.463510156,0.125227919903,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/18  17:00:00,57.6811706626,12.463510156,0.0644674493307,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/18  18:00:00,44.9592027742,12.463510156,0.0,0.0,22.9214369646,9.5742556536,0.000497680560012,0.000497680560012
 04/18  19:00:00,47.7335341769,12.4703465449,0.0,0.0121616804311,22.9214369646,9.5742556536,0.974988894307,0.974988894307
 04/18  20:00:00,48.3536244426,12.4771829338,0.0,0.13177034139,19.1011974705,8.3774736969,12.3245663717,12.3245663717
 04/18  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/18  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/18  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/18  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/19  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/19  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/19  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/19  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/19  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/19  06:00:00,21.9016230926,12.4771829338,0.0,0.987756498271,1.91011974705,2.3935639134,116.707412167,116.707412167
 04/19  07:00:00,25.6114917976,12.4771829338,0.0,0.706702048746,7.6404789882,4.7871278268,85.0789962583,85.0789962583
 04/19  08:00:00,40.4142628405,12.4771829338,0.0,0.458408739272,19.1011974705,8.3774736969,53.1807274429,53.1807274429
 04/19  09:00:00,57.9085154812,12.4771829338,0.0,0.2781394902,34.3821554469,10.7710376103,25.6677408458,25.6677408458
 04/19  10:00:00,57.7807294242,12.4771829338,0.0,0.150353433199,34.3821554469,10.7710376103,15.2211702192,15.2211702192
 04/19  11:00:00,57.6429182461,12.4726253412,0.0,0.0170998476851,34.3821554469,10.7710376103,2.79489996709,2.79489996709
 04/19  12:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,0.592745036901,0.592745036901
 04/19  13:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,0.00758201336234,0.00758201336234
 04/19  14:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,0.00111635316385,0.00111635316385
 04/19  15:00:00,57.6784483093,12.463510156,0.0617450960497,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/19  16:00:00,57.6842450685,12.463510156,0.0675418552586,0.0,34.3821554469,10.7710376103,0.0010472519151,0.0010472519151
 04/19  17:00:00,57.6697528751,12.463510156,0.0530496618504,0.0,34.3821554469,10.7710376103,3.99590388468e-05,3.99590388468e-05
 04/19  18:00:00,44.9592027742,12.463510156,0.0,0.0,22.9214369646,9.5742556536,9.2440617753e-05,9.2440617753e-05
 04/19  19:00:00,47.7184954581,12.4657889523,0.0,0.00168055418104,22.9214369646,9.5742556536,0.256235510509,0.256235510509
 04/19  20:00:00,48.3121523229,12.4771829338,0.0,0.0902982217054,19.1011974705,8.3774736969,8.34143814384,8.34143814384
 04/19  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/19  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/19  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/19  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/20  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/20  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/20  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/20  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/20  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/20  06:00:00,20.7387786276,12.4771829338,0.0,1.20257869993,1.91011974705,2.3935639134,139.254580392,139.254580392
 04/20  07:00:00,25.7428325442,12.4771829338,0.0,0.838042795362,7.6404789882,4.7871278268,102.121520921,102.121520921
 04/20  08:00:00,40.5576395065,12.4771829338,0.0,0.60178540522,19.1011974705,8.3774736969,74.5034475042,74.5034475042
 04/20  09:00:00,57.9860835767,12.4771829338,0.0,0.355707585695,34.3821554469,10.7710376103,35.1784896525,35.1784896525
 04/20  10:00:00,57.8070205756,12.4771829338,0.0,0.176644584546,34.3821554469,10.7710376103,12.5505088866,12.5505088866
 04/20  11:00:00,57.6226815995,12.4657889523,0.0,0.00369958993087,34.3821554469,10.7710376103,0.623164651882,0.623164651882
 04/20  12:00:00,57.6437000334,12.463510156,0.0269968201823,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/20  13:00:00,57.8516687937,12.463510156,0.234965580452,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/20  14:00:00,58.0939636702,12.463510156,0.477260456969,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/20  15:00:00,58.0753614011,12.463510156,0.458658187824,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/20  16:00:00,57.9573045719,12.463510156,0.340601358636,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/20  17:00:00,57.8913358614,12.463510156,0.274632648197,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/20  18:00:00,45.0670128587,12.463510156,0.107810084423,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/20  19:00:00,47.7145361076,12.463510156,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/20  20:00:00,48.2246215256,12.4680677486,0.0,0.0118826095074,19.1011974705,8.3774736969,2.24823402618,2.24823402618
 04/20  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/20  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/20  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/20  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/21  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/21  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/21  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/21  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/21  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/21  06:00:00,20.4058263629,12.4771829338,0.0,0.869626435319,1.91011974705,2.3935639134,102.952421797,102.952421797
 04/21  07:00:00,25.531667878,12.4771829338,0.0,0.626878129151,7.6404789882,4.7871278268,76.9428669492,76.9428669492
 04/21  08:00:00,40.4816494541,12.4771829338,0.0,0.525795352897,19.1011974705,8.3774736969,62.7370179279,62.7370179279
 04/21  09:00:00,58.0332124318,12.4771829338,0.0,0.402836440753,34.3821554469,10.7710376103,43.2515271689,43.2515271689
 04/21  10:00:00,57.9699844639,12.4771829338,0.0,0.339608472806,34.3821554469,10.7710376103,38.5790367254,38.5790367254
 04/21  11:00:00,57.8785661545,12.4771829338,0.0,0.248190163462,34.3821554469,10.7710376103,30.2596155107,30.2596155107
