Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 04/21  12:00:00,57.7198257758,12.4771829338,0.0,0.0894497848032,34.3821554469,10.7710376103,21.5424301021,21.5424301021
 04/21  13:00:00,57.6196445919,12.4657889523,0.0,0.000662582333752,34.3821554469,10.7710376103,9.6275282862,9.6275282862
 04/21  14:00:00,57.6553775471,12.4749041375,0.0,0.0272803523712,34.3821554469,10.7710376103,6.18662211435,6.18662211435
 04/21  15:00:00,57.6708167514,12.4771829338,0.0,0.0404407603767,34.3821554469,10.7710376103,6.17832130686,6.17832130686
 04/21  16:00:00,57.7277237152,12.4771829338,0.0,0.0973477241724,34.3821554469,10.7710376103,12.6160208214,12.6160208214
 04/21  17:00:00,57.77783757,12.4771829338,0.0,0.147461578916,34.3821554469,10.7710376103,16.6467803532,16.6467803532
 04/21  18:00:00,45.1692517983,12.4771829338,0.0,0.196376246234,22.9214369646,9.5742556536,20.193234828,20.193234828
 04/21  19:00:00,48.021946155,12.4771829338,0.0,0.293737269598,22.9214369646,9.5742556536,30.9189368,30.9189368
 04/21  20:00:00,48.5452003087,12.4771829338,0.0,0.3233462075,19.1011974705,8.3774736969,35.0714221351,35.0714221351
 04/21  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/21  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/21  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/22  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/22  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/22  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/22  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/22  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/22  06:00:00,20.2006877385,12.4771829338,0.0,1.2628787892,1.91011974705,1.79517293505,139.859326471,139.859326471
 04/22  07:00:00,20.773867097,12.4771829338,0.0,0.886098798916,3.8202394941,3.5903458701,105.204778504,105.204778504
 04/22  08:00:00,30.6046833624,12.4771829338,0.0,0.682872162753,11.4607184823,5.9839097835,84.1490118375,84.1490118375
 04/22  09:00:00,45.4589270258,12.4771829338,0.0,0.486051473799,22.9214369646,9.5742556536,58.6190667065,58.6190667065
 04/22  10:00:00,57.9656895146,12.4771829338,0.0,0.335313523523,34.3821554469,10.7710376103,41.0841911321,41.0841911321
 04/22  11:00:00,57.8608752258,12.4771829338,0.0,0.230499234739,34.3821554469,10.7710376103,30.7839414665,30.7839414665
 04/22  12:00:00,57.7671626988,12.4771829338,0.0,0.136786707714,34.3821554469,10.7710376103,29.3311181707,29.3311181707
 04/22  13:00:00,57.6989901691,12.4771829338,0.0,0.0686141780464,34.3821554469,10.7710376103,21.7993085645,21.7993085645
 04/22  14:00:00,57.6332919848,12.4726253412,0.0,0.00747358635901,34.3821554469,10.7710376103,9.69385181075,9.69385181075
 04/22  15:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,3.10705395753,3.10705395753
 04/22  16:00:00,57.6622445362,12.4771829338,0.0,0.0318685451851,34.3821554469,10.7710376103,5.05937864672,5.05937864672
 04/22  17:00:00,57.7531676168,12.4771829338,0.0,0.122791625724,34.3821554469,10.7710376103,13.9986813156,13.9986813156
 04/22  18:00:00,40.2229148462,12.4771829338,0.0,0.26706074494,19.1011974705,8.3774736969,32.581209127,32.581209127
 04/22  19:00:00,33.0463688332,12.4771829338,0.0,0.369224300212,11.4607184823,5.9839097835,46.4627396897,46.4627396897
 04/22  20:00:00,38.656155975,12.4771829338,0.0,0.46834477536,11.4607184823,5.9839097835,57.8196246745,57.8196246745
 04/22  21:00:00,28.7148306139,12.4771829338,0.0,0.561062315892,3.8202394941,3.5903458701,70.9532494161,70.9532494161
 04/22  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/22  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/22  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  06:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  08:00:00,21.1564806111,12.4771829338,0.0,1.26871231301,3.8202394941,3.5903458701,144.428017929,144.428017929
 04/23  09:00:00,20.6741625259,12.4771829338,0.0,0.786394227817,3.8202394941,3.5903458701,100.776384786,100.776384786
 04/23  10:00:00,35.5027706925,12.4771829338,0.0,0.563938042088,15.2809579764,7.1806917402,73.7513193497,73.7513193497
 04/23  11:00:00,35.3076633433,12.4771829338,0.0,0.368830692847,15.2809579764,7.1806917402,55.0277685922,55.0277685922
 04/23  12:00:00,45.1537883403,12.4771829338,0.0,0.180912788276,22.9214369646,9.5742556536,33.3510190285,33.3510190285
 04/23  13:00:00,45.0692252925,12.4771829338,0.0,0.0963497404879,22.9214369646,9.5742556536,27.3631707782,27.3631707782
 04/23  14:00:00,45.0529868604,12.4771829338,0.0,0.080111308354,22.9214369646,9.5742556536,24.229006454,24.229006454
 04/23  15:00:00,45.0954127677,12.4771829338,0.0,0.122537215635,22.9214369646,9.5742556536,26.6327020636,26.6327020636
 04/23  16:00:00,45.1181482534,12.4771829338,0.0,0.145272701362,22.9214369646,9.5742556536,24.2486662936,24.2486662936
 04/23  17:00:00,34.9661022762,12.4771829338,0.0,0.0272696257766,15.2809579764,7.1806917402,44.1885139948,44.1885139948
 04/23  18:00:00,25.0180970332,12.4771829338,0.0,0.113307284385,7.6404789882,4.7871278268,55.3832006715,55.3832006715
 04/23  19:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/24  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/24  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/24  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/24  04:00:00,12.5951012942,0.0113939814992,0.0,0.0140236522399,1.91011974705,2.3935639134,0.0,0.0
 04/24  05:00:00,12.6773737728,0.0430667628735,0.0,0.0646233495228,1.91011974705,2.3935639134,0.720804998032,0.720804998032
 04/24  06:00:00,21.1273888595,12.4771829338,0.0,1.59118893191,1.91011974705,2.3935639134,183.834680848,183.834680848
 04/24  07:00:00,26.0362274278,12.4771829338,0.0,1.13143767893,7.6404789882,4.7871278268,137.461310623,137.461310623
 04/24  08:00:00,40.8320429728,12.4771829338,0.0,0.876188871567,19.1011974705,8.3774736969,110.426583742,110.426583742
 04/24  09:00:00,58.1979403358,12.4771829338,0.0,0.56756434477,34.3821554469,10.7710376103,70.0210096448,70.0210096448
 04/24  10:00:00,58.0141316319,12.4771829338,0.0,0.383755640848,34.3821554469,10.7710376103,49.3169407429,49.3169407429
 04/24  11:00:00,57.8458293258,12.4771829338,0.0,0.215453334765,34.3821554469,10.7710376103,30.4966074864,30.4966074864
 04/24  12:00:00,57.8824171825,12.4771829338,0.0,0.252041191476,34.3821554469,10.7710376103,34.8743296969,34.8743296969
 04/24  13:00:00,57.806280911,12.4771829338,0.0,0.175904919953,34.3821554469,10.7710376103,31.9384789883,31.9384789883
 04/24  14:00:00,57.6910287705,12.4771829338,0.0,0.0606527794867,34.3821554469,10.7710376103,17.0284454117,17.0284454117
 04/24  15:00:00,57.6418450225,12.4771829338,0.0,0.0114690314852,34.3821554469,10.7710376103,7.08454216564,7.08454216564
 04/24  16:00:00,57.6763596626,12.4771829338,0.0,0.0459836715363,34.3821554469,10.7710376103,9.09406784135,9.09406784135
 04/24  17:00:00,57.7597592386,12.4771829338,0.0,0.12938324756,34.3821554469,10.7710376103,15.0240592156,15.0240592156
 04/24  18:00:00,45.1494110253,12.4771829338,0.0,0.176535473304,22.9214369646,9.5742556536,16.4563521292,16.4563521292
 04/24  19:00:00,47.9812545267,12.4771829338,0.0,0.253045641371,22.9214369646,9.5742556536,23.3588016618,23.3588016618
 04/24  20:00:00,48.5418631922,12.4771829338,0.0,0.320009090998,19.1011974705,8.3774736969,32.0023009289,32.0023009289
 04/24  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/24  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/24  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/24  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/25  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/25  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/25  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/25  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/25  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/25  06:00:00,20.8379447015,12.4771829338,0.0,1.30174477385,1.91011974705,2.3935639134,146.864930434,146.864930434
 04/25  07:00:00,25.8250288167,12.4771829338,0.0,0.920239067819,7.6404789882,4.7871278268,110.133629835,110.133629835
 04/25  08:00:00,40.6483709722,12.4771829338,0.0,0.692516870907,19.1011974705,8.3774736969,85.9088323366,85.9088323366
 04/25  09:00:00,58.0698812361,12.4771829338,0.0,0.439505245026,34.3821554469,10.7710376103,50.0197298948,50.0197298948
 04/25  10:00:00,57.8840139958,12.4771829338,0.0,0.253638004776,34.3821554469,10.7710376103,26.4611736129,26.4611736129
 04/25  11:00:00,57.7308234726,12.4771829338,0.0,0.100447481518,34.3821554469,10.7710376103,10.3350369958,10.3350369958
 04/25  12:00:00,57.6563692253,12.4771829338,0.0,0.025993234295,34.3821554469,10.7710376103,11.4047774766,11.4047774766
 04/25  13:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,5.76729536566,5.76729536566
 04/25  14:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,1.13602392051,1.13602392051
 04/25  15:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,0.91622699653,0.91622699653
 04/25  16:00:00,57.7073364482,12.4749041375,0.0,0.0792392534196,34.3821554469,10.7710376103,12.5356937951,12.5356937951
 04/25  17:00:00,57.8147382111,12.4771829338,0.0,0.184362220046,34.3821554469,10.7710376103,23.3913437632,23.3913437632
 04/25  18:00:00,45.2241480028,12.4771829338,0.0,0.251272450772,22.9214369646,9.5742556536,27.140299695,27.140299695
 04/25  19:00:00,48.079162154,12.4771829338,0.0,0.350953268577,22.9214369646,9.5742556536,38.7684805307,38.7684805307
 04/25  20:00:00,48.6573757867,12.4771829338,0.0,0.435521685469,19.1011974705,8.3774736969,50.8694621873,50.8694621873
 04/25  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/25  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/25  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/25  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/26  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/26  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/26  03:00:00,12.5719624567,0.00227879629984,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/26  04:00:00,12.6274142228,0.0256456013518,0.0,0.032084961046,1.91011974705,2.3935639134,0.296003195937,0.296003195937
 04/26  05:00:00,12.7174869505,0.0594271137443,0.0,0.0883761762867,1.91011974705,2.3935639134,1.12073298054,1.12073298054
 04/26  06:00:00,21.2322161615,12.4771829338,0.0,1.69601623388,1.91011974705,2.3935639134,195.560785831,195.560785831
 04/26  07:00:00,26.1541910543,12.4771829338,0.0,1.24940130551,7.6404789882,4.7871278268,151.05310376,151.05310376
 04/26  08:00:00,40.9284231726,12.4771829338,0.0,0.972569071349,19.1011974705,8.3774736969,119.601093615,119.601093615
 04/26  09:00:00,58.3675970364,12.4771829338,0.0,0.737221045338,34.3821554469,10.7710376103,84.9730134236,84.9730134236
 04/26  10:00:00,58.2203062055,12.4771829338,0.0,0.589930214468,34.3821554469,10.7710376103,66.2333741523,66.2333741523
 04/26  11:00:00,57.9823879672,12.4771829338,0.0,0.352011976106,34.3821554469,10.7710376103,39.7536858716,39.7536858716
 04/26  12:00:00,57.7906205208,12.4771829338,0.0,0.16024452975,34.3821554469,10.7710376103,21.7631328818,21.7631328818
 04/26  13:00:00,57.6602741206,12.4749041375,0.0,0.0321769258287,34.3821554469,10.7710376103,7.43945435441,7.43945435441
 04/26  14:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,1.44379425692,1.44379425692
 04/26  15:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,0.593423402559,0.593423402559
 04/26  16:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,0.0726928458803,0.0726928458803
 04/26  17:00:00,57.6254681399,12.4703465449,0.0,0.00192853773615,34.3821554469,10.7710376103,0.00197851680138,0.00197851680138
 04/26  18:00:00,45.052015006,12.4771829338,0.0,0.079139453931,22.9214369646,9.5742556536,2.35798512273,2.35798512273
 04/26  19:00:00,46.5539292347,12.4771829338,0.0,0.203387016005,22.9214369646,9.5742556536,15.448261056,15.448261056
 04/26  20:00:00,48.530869313,12.4771829338,0.0,0.309015211751,19.1011974705,8.3774736969,29.5542405721,29.5542405721
 04/26  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/26  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/26  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/26  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/27  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/27  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/27  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/27  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/27  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/27  06:00:00,19.6024199169,12.4771829338,0.0,1.44388665594,1.91011974705,2.3935639134,163.915710654,163.915710654
 04/27  07:00:00,25.9122042843,12.4771829338,0.0,1.00741453546,7.6404789882,4.7871278268,122.990387434,122.990387434
 04/27  08:00:00,40.7233162134,12.4771829338,0.0,0.767462112125,19.1011974705,8.3774736969,95.6476075454,95.6476075454
 04/27  09:00:00,58.1375198407,12.4771829338,0.0,0.507143849667,34.3821554469,10.7710376103,57.3150709831,57.3150709831
 04/27  10:00:00,57.9318587296,12.4771829338,0.0,0.301482738511,34.3821554469,10.7710376103,30.4510017738,30.4510017738
 04/27  11:00:00,57.7012479385,12.4749041375,0.0,0.0731507437285,34.3821554469,10.7710376103,6.24302717933,6.24302717933
 04/27  12:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,1.14331524001,1.14331524001
 04/27  13:00:00,57.6577093505,12.463510156,0.0410061372829,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/27  14:00:00,57.852996872,12.463510156,0.236293658714,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/27  15:00:00,57.9120867167,12.463510156,0.295383503466,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/27  16:00:00,57.8978774586,12.463510156,0.281174245356,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/27  17:00:00,57.8927628014,12.463510156,0.27605958814,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/27  18:00:00,45.0495590454,12.463510156,0.0903562711371,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/27  19:00:00,46.3368694409,12.463510156,0.0,0.0,22.9214369646,9.5742556536,0.000343934717708,0.000343934717708
 04/27  20:00:00,48.2528667921,12.4726253412,0.0,0.0355702834509,19.1011974705,8.3774736969,1.81166438087,1.81166438087
 04/27  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/27  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/28  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/28  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/28  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/28  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/28  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/28  06:00:00,19.4257095611,12.4771829338,0.0,1.2671763001,1.91011974705,2.3935639134,146.051475785,146.051475785
 04/28  07:00:00,25.8021251009,12.4771829338,0.0,0.897335352083,7.6404789882,4.7871278268,109.906774553,109.906774553
 04/28  08:00:00,40.6178604002,12.4771829338,0.0,0.66200629894,19.1011974705,8.3774736969,83.2141522908,83.2141522908
 04/28  09:00:00,58.0202007835,12.4771829338,0.0,0.38982479242,34.3821554469,10.7710376103,44.5253641814,44.5253641814
 04/28  10:00:00,57.8301604351,12.4771829338,0.0,0.199784444039,34.3821554469,10.7710376103,20.6636830458,20.6636830458
 04/28  11:00:00,57.6404372347,12.4703465449,0.0,0.016897632561,34.3821554469,10.7710376103,2.20783764701,2.20783764701
 04/28  12:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,0.100385594643,0.100385594643
 04/28  13:00:00,57.7643982289,12.463510156,0.147695015655,0.0,34.3821554469,10.7710376103,2.85596046281e-05,2.85596046281e-05
 04/28  14:00:00,57.9809520373,12.463510156,0.364248824031,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/28  15:00:00,58.087119791,12.463510156,0.470416577795,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/28  16:00:00,58.0168078346,12.463510156,0.400104621339,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/28  17:00:00,57.8712072665,12.463510156,0.254504053213,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/28  18:00:00,45.0023063915,12.463510156,0.0431036172232,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/28  19:00:00,46.3368694409,12.463510156,0.0,0.0,22.9214369646,9.5742556536,0.00153448824418,0.00153448824418
 04/28  20:00:00,48.2183475413,12.4680677486,0.0,0.00560862523502,19.1011974705,8.3774736969,0.0111069157316,0.0111069157316
 04/28  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/28  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/28  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/29  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/29  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/29  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/29  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/29  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/29  06:00:00,18.720179914,12.4771829338,0.0,1.1600376314,1.91011974705,1.79517293505,135.17533749,135.17533749
 04/29  07:00:00,20.6858299943,12.4771829338,0.0,0.798061696299,3.8202394941,3.5903458701,96.8270688961,96.8270688961
 04/29  08:00:00,30.4906181707,12.4771829338,0.0,0.56880697102,11.4607184823,5.9839097835,69.987731003,69.987731003
 04/29  09:00:00,45.3237559415,12.4771829338,0.0,0.35088038941,22.9214369646,9.5742556536,38.1087186449,38.1087186449
 04/29  10:00:00,57.7754575644,12.4771829338,0.0,0.145081573357,34.3821554469,10.7710376103,10.0304643893,10.0304643893
 04/29  11:00:00,57.6189820095,12.4657889523,0.0,0.0,34.3821554469,10.7710376103,0.49507217557,0.49507217557
 04/29  12:00:00,57.6887458639,12.463510156,0.0720426506925,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/29  13:00:00,57.9463445136,12.463510156,0.329641300317,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/29  14:00:00,58.0689757084,12.463510156,0.452272495177,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/29  15:00:00,58.2618063973,12.463510156,0.645103184076,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/29  16:00:00,58.7216887052,12.463510156,1.10498549197,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/29  17:00:00,58.5038942732,12.463510156,0.887191059973,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/29  18:00:00,40.2131393078,12.463510156,0.270957984352,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/29  19:00:00,31.2917454761,12.463510156,0.00594038757483,0.0,11.4607184823,5.9839097835,0.0,0.0
 04/29  20:00:00,38.1741384218,12.463510156,0.0,0.0,11.4607184823,5.9839097835,0.172785938885,0.172785938885
 04/29  21:00:00,28.248026384,12.4771829338,0.0,0.0942580859372,3.8202394941,3.5903458701,12.6644726403,12.6644726403
 04/29  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/29  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/29  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  06:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  08:00:00,20.8514047823,12.4771829338,0.0,0.963636484241,3.8202394941,3.5903458701,114.000106338,114.000106338
 04/30  09:00:00,20.4527690789,12.4771829338,0.0,0.565000780842,3.8202394941,3.5903458701,69.2613002724,69.2613002724
 04/30  10:00:00,35.2375693205,12.4771829338,0.0,0.298736670022,15.2809579764,7.1806917402,28.5969717568,28.5969717568
 04/30  11:00:00,34.9768251636,12.4726253412,0.0,0.0425501057076,15.2809579764,7.1806917402,2.51658673839,2.51658673839
 04/30  12:00:00,44.9592027742,12.463510156,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/30  13:00:00,45.1615885575,12.463510156,0.202385783298,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/30  14:00:00,45.4175288596,12.463510156,0.45832608536,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/30  15:00:00,45.8727043871,12.463510156,0.913501612875,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/30  16:00:00,46.9941719654,12.463510156,2.03496919113,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/30  17:00:00,35.5644164858,12.463510156,0.639256613175,0.0,15.2809579764,7.1806917402,0.0,0.0
 04/30  18:00:00,24.9963957854,12.463510156,0.105278814391,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/30  19:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/01  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/01  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/01  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/01  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/01  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/01  06:00:00,18.9129494845,12.4771829338,0.0,0.754416223511,1.91011974705,2.3935639134,88.8582256152,88.8582256152
 05/01  07:00:00,25.4291049417,12.4771829338,0.0,0.524315192876,7.6404789882,4.7871278268,61.9134775457,61.9134775457
 05/01  08:00:00,40.2988876064,12.4771829338,0.0,0.343033505136,19.1011974705,8.3774736969,37.5272609498,37.5272609498
 05/01  09:00:00,57.7308625221,12.4771829338,0.0,0.100486531076,34.3821554469,10.7710376103,4.15294211858,4.15294211858
 05/01  10:00:00,57.6446900685,12.4771829338,0.0,0.014314077417,34.3821554469,10.7710376103,0.140869931633,0.140869931633
 05/01  11:00:00,57.6212608058,12.4680677486,0.0,0.0,34.3821554469,10.7710376103,0.170154324096,0.170154324096
 05/01  12:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,0.0477689215922,0.0477689215922
 05/01  13:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,4.53706659054e-05,4.53706659054e-05
 05/01  14:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,0.572092482585,0.572092482585
 05/01  15:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,0.0643583943457,0.0643583943457
 05/01  16:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,1.78600477994,1.78600477994
 05/01  17:00:00,57.6520631039,12.4749041375,0.0,0.0239659091828,34.3821554469,10.7710376103,9.34455324341,9.34455324341
 05/01  18:00:00,45.1401275782,12.4771829338,0.0,0.167252026111,22.9214369646,9.5742556536,20.8867843156,20.8867843156
 05/01  19:00:00,46.6562555869,12.4771829338,0.0,0.305713368211,22.9214369646,9.5742556536,34.7720288847,34.7720288847
 05/01  20:00:00,48.5889629335,12.4771829338,0.0,0.36710883226,19.1011974705,8.3774736969,41.7974640244,41.7974640244
 05/01  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/01  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/01  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/01  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/02  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/02  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/02  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/02  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/02  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/02  06:00:00,19.479607562,12.4771829338,0.0,1.32107430105,1.91011974705,2.3935639134,149.920064284,149.920064284
 05/02  07:00:00,25.8486029255,12.4771829338,0.0,0.943813176679,7.6404789882,4.7871278268,115.237426511,115.237426511
 05/02  08:00:00,40.7004137737,12.4771829338,0.0,0.744559672463,19.1011974705,8.3774736969,93.8381073971,93.8381073971
 05/02  09:00:00,58.1929841678,12.4771829338,0.0,0.56260817678,34.3821554469,10.7710376103,71.1814379112,71.1814379112
 05/02  10:00:00,58.0917464058,12.4771829338,0.0,0.461370414781,34.3821554469,10.7710376103,60.9432354926,60.9432354926
 05/02  11:00:00,57.9433822034,12.4771829338,0.0,0.31300621235,34.3821554469,10.7710376103,41.5771277685,41.5771277685
 05/02  12:00:00,57.8724711281,12.4771829338,0.0,0.242095137058,34.3821554469,10.7710376103,34.6839218852,34.6839218852
 05/02  13:00:00,57.8064696327,12.4771829338,0.0,0.17609364165,34.3821554469,10.7710376103,28.9191318343,28.9191318343
 05/02  14:00:00,57.7670975565,12.4771829338,0.0,0.136721565429,34.3821554469,10.7710376103,22.2145006273,22.2145006273
 05/02  15:00:00,57.7213572701,12.4771829338,0.0,0.0909812790276,34.3821554469,10.7710376103,14.7009233379,14.7009233379
 05/02  16:00:00,57.7394174634,12.4771829338,0.0,0.109041472321,34.3821554469,10.7710376103,14.0589382066,14.0589382066
 05/02  17:00:00,57.8066642806,12.4771829338,0.0,0.176288289512,34.3821554469,10.7710376103,19.3659355429,19.3659355429
 05/02  18:00:00,45.2108674739,12.4771829338,0.0,0.237991921888,22.9214369646,9.5742556536,24.6112330367,24.6112330367
 05/02  19:00:00,46.6707269973,12.4771829338,0.0,0.320184778619,22.9214369646,9.5742556536,33.2931855932,33.2931855932
 05/02  20:00:00,48.6158161057,12.4771829338,0.0,0.393962004419,19.1011974705,8.3774736969,42.7476787726,42.7476787726
 05/02  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/02  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/02  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/02  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/03  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/03  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/03  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/03  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/03  05:00:00,12.5785328005,0.00683638889951,0.0,0.0020127511807,1.91011974705,2.3935639134,0.0,0.0
 05/03  06:00:00,19.669866315,12.4771829338,0.0,1.51133305402,1.91011974705,2.3935639134,168.717258581,168.717258581
 05/03  07:00:00,25.959142061,12.4771829338,0.0,1.05435231218,7.6404789882,4.7871278268,125.524025516,125.524025516
 05/03  08:00:00,40.7585500695,12.4771829338,0.0,0.802695968277,19.1011974705,8.3774736969,96.1861836708,96.1861836708
 05/03  09:00:00,58.1872720381,12.4771829338,0.0,0.556896047104,34.3821554469,10.7710376103,61.2984544928,61.2984544928
 05/03  10:00:00,57.98359099,12.4771829338,0.0,0.353214998913,34.3821554469,10.7710376103,36.8347187942,36.8347187942
 05/03  11:00:00,57.823301566,12.4771829338,0.0,0.192925574973,34.3821554469,10.7710376103,19.0160816067,19.0160816067
 05/03  12:00:00,57.6993959065,12.4771829338,0.0,0.0690199155016,34.3821554469,10.7710376103,9.05563301731,9.05563301731
 05/03  13:00:00,57.6189820095,12.4657889523,0.0,0.0,34.3821554469,10.7710376103,1.2762512129,1.2762512129
 05/03  14:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,0.199031866529,0.199031866529
 05/03  15:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,4.61870897851e-05,4.61870897851e-05
 05/03  16:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/03  17:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/03  18:00:00,44.9592027742,12.463510156,0.0,0.0,22.9214369646,9.5742556536,0.000155134112514,0.000155134112514
 05/03  19:00:00,46.344367513,12.4680677486,0.0,0.00294047944334,22.9214369646,9.5742556536,0.00134559377685,0.00134559377685
 05/03  20:00:00,48.310227319,12.4771829338,0.0,0.088373217805,19.1011974705,8.3774736969,2.08733817773,2.08733817773
 05/03  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/03  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/03  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/03  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/04  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/04  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/04  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/04  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/04  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/04  06:00:00,19.4924137921,12.4771829338,0.0,1.33388053113,1.91011974705,2.3935639134,153.293546847,153.293546847
 05/04  07:00:00,25.8399318371,12.4771829338,0.0,0.935142088222,7.6404789882,4.7871278268,113.518895604,113.518895604
 05/04  08:00:00,40.6234092846,12.4771829338,0.0,0.667555183373,19.1011974705,8.3774736969,81.2650840071,81.2650840071
 05/04  09:00:00,58.0540935155,12.4771829338,0.0,0.423717524422,34.3821554469,10.7710376103,44.8181673407,44.8181673407
 05/04  10:00:00,57.8707019973,12.4771829338,0.0,0.240326006218,34.3821554469,10.7710376103,21.999162092,21.999162092
 05/04  11:00:00,57.6561036123,12.4726253412,0.0,0.0302852138101,34.3821554469,10.7710376103,1.6352849132,1.6352849132
 05/04  12:00:00,57.6201635142,12.463510156,0.00346030095928,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/04  13:00:00,57.8838697537,12.463510156,0.267166540451,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/04  14:00:00,58.1351420133,12.463510156,0.518438800022,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/04  15:00:00,58.4502612991,12.463510156,0.833558085878,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/04  16:00:00,58.7136472151,12.463510156,1.09694400183,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/04  17:00:00,58.3702385182,12.463510156,0.753535304961,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/04  18:00:00,45.3165926327,12.463510156,0.357389858444,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/04  19:00:00,46.4056498006,12.463510156,0.068780359677,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/04  20:00:00,48.2081813234,12.463510156,0.0,0.0,19.1011974705,8.3774736969,8.93210300908e-06,8.93210300908e-06
 05/04  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/04  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/04  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/04  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/05  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/05  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/05  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/05  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/05  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/05  06:00:00,17.9863415698,12.4771829338,0.0,1.20547497552,1.91011974705,2.3935639134,140.629301945,140.629301945
 05/05  07:00:00,25.7230294851,12.4771829338,0.0,0.818239736218,7.6404789882,4.7871278268,98.0151773296,98.0151773296
 05/05  08:00:00,40.5097754294,12.4771829338,0.0,0.553921328146,19.1011974705,8.3774736969,63.9339285753,63.9339285753
 05/05  09:00:00,57.9051160925,12.4771829338,0.0,0.274740101476,34.3821554469,10.7710376103,22.4721003899,22.4721003899
 05/05  10:00:00,57.6891840855,12.4749041375,0.0,0.0610868907801,34.3821554469,10.7710376103,1.58856160148,1.58856160148
 05/05  11:00:00,57.6693184804,12.463510156,0.0526152671647,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/05  12:00:00,58.0231914924,12.463510156,0.406488279128,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/05  13:00:00,58.4073701105,12.463510156,0.79066689727,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/05  14:00:00,59.5486876827,12.463510156,1.93198446949,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/05  15:00:00,60.9096047703,12.463510156,3.29290155705,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/05  16:00:00,61.0551921739,12.463510156,3.43848896067,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/05  17:00:00,58.9411452093,12.463510156,1.32444199606,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/05  18:00:00,45.5251011327,12.463510156,0.565898358476,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/05  19:00:00,46.5951511646,12.463510156,0.258281723713,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/05  20:00:00,48.2639439565,12.463510156,0.055762633086,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/05  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/05  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/05  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/05  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/06  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/06  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/06  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/06  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/06  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/06  06:00:00,16.8578538737,12.4771829338,0.0,0.675378257797,1.91011974705,1.79517293505,79.4001140919,79.4001140919
 05/06  07:00:00,20.3259685098,12.4771829338,0.0,0.438200211737,3.8202394941,3.5903458701,50.9174735428,50.9174735428
 05/06  08:00:00,30.2031587728,12.4771829338,0.0,0.281347573168,11.4607184823,5.9839097835,30.5405961554,30.5405961554
 05/06  09:00:00,45.1865025985,12.4771829338,0.0,0.213627046419,22.9214369646,9.5742556536,19.181539006,19.181539006
 05/06  10:00:00,57.8072800246,12.4771829338,0.0,0.17690403352,34.3821554469,10.7710376103,15.7180434574,15.7180434574
 05/06  11:00:00,57.8144474863,12.4771829338,0.0,0.184071495208,34.3821554469,10.7710376103,21.3953235771,21.3953235771
 05/06  12:00:00,57.7713421612,12.4771829338,0.0,0.140966170143,34.3821554469,10.7710376103,19.591587051,19.591587051
 05/06  13:00:00,57.6560678938,12.4749041375,0.0,0.0279706990964,34.3821554469,10.7710376103,6.35698849031,6.35698849031
 05/06  14:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,0.602897536621,0.602897536621
 05/06  15:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,0.0411194058755,0.0411194058755
 05/06  16:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,0.155683600274,0.155683600274
 05/06  17:00:00,57.6827648294,12.4771829338,0.0,0.0523888383266,34.3821554469,10.7710376103,4.44930645912,4.44930645912
 05/06  18:00:00,40.1734032432,12.4771829338,0.0,0.217549141983,19.1011974705,8.3774736969,26.293444465,26.293444465
 05/06  19:00:00,30.2348750545,12.4771829338,0.0,0.31306385482,11.4607184823,5.9839097835,37.7430046156,37.7430046156
 05/06  20:00:00,38.6571151866,12.4771829338,0.0,0.469303986955,11.4607184823,5.9839097835,58.9893388015,58.9893388015
 05/06  21:00:00,28.7813595681,12.4771829338,0.0,0.627591270035,3.8202394941,3.5903458701,82.1017233352,82.1017233352
 05/06  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/06  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/06  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  08:00:00,20.9966001417,12.4771829338,0.0,1.10883184361,3.8202394941,3.5903458701,125.98716629,125.98716629
 05/07  09:00:00,20.5667343479,12.4771829338,0.0,0.678966049891,3.8202394941,3.5903458701,85.2446213869,85.2446213869
 05/07  10:00:00,35.4600883138,12.4771829338,0.0,0.521255663371,15.2809579764,7.1806917402,63.613806841,63.613806841
 05/07  11:00:00,35.2898823621,12.4771829338,0.0,0.351049711638,15.2809579764,7.1806917402,47.6675159441,47.6675159441
 05/07  12:00:00,45.1340443292,12.4771829338,0.0,0.16116877719,22.9214369646,9.5742556536,24.3936867488,24.3936867488
 05/07  13:00:00,45.0548290893,12.4771829338,0.0,0.0819535372293,22.9214369646,9.5742556536,16.331128968,16.331128968
 05/07  14:00:00,45.0176067709,12.4771829338,0.0,0.0447312188125,22.9214369646,9.5742556536,14.4967897647,14.4967897647
 05/07  15:00:00,44.9902100542,12.4771829338,0.0,0.0173345021359,22.9214369646,9.5742556536,7.07574557713,7.07574557713
 05/07  16:00:00,44.9705967557,12.4749041375,0.0,0.0,22.9214369646,9.5742556536,0.826582313791,0.826582313791
 05/07  17:00:00,34.9251598726,12.463510156,0.0,0.0,15.2809579764,7.1806917402,15.7940222198,15.7940222198
 05/07  18:00:00,24.9483402676,12.4771829338,0.0,0.0435505187595,7.6404789882,4.7871278268,29.0132436574,29.0132436574
 05/07  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/08  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/08  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/08  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/08  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/08  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/08  06:00:00,17.9346213406,12.4771829338,0.0,1.15375474626,1.91011974705,2.3935639134,129.834740613,129.834740613
 05/08  07:00:00,25.7113587089,12.4771829338,0.0,0.80656896008,7.6404789882,4.7871278268,95.2342530525,95.2342530525
 05/08  08:00:00,40.5731189584,12.4771829338,0.0,0.61726485716,19.1011974705,8.3774736969,72.860985063,72.860985063
 05/08  09:00:00,58.0693477801,12.4771829338,0.0,0.438971789048,34.3821554469,10.7710376103,48.899105932,48.899105932
 05/08  10:00:00,57.9512877178,12.4771829338,0.0,0.320911726727,34.3821554469,10.7710376103,38.0377118226,38.0377118226
 05/08  11:00:00,57.8172464565,12.4771829338,0.0,0.186870465481,34.3821554469,10.7710376103,22.6147728357,22.6147728357
 05/08  12:00:00,57.7339211089,12.4771829338,0.0,0.103545117809,34.3821554469,10.7710376103,13.082033185,13.082033185
 05/08  13:00:00,57.6617615821,12.4771829338,0.0,0.0313855910629,34.3821554469,10.7710376103,3.18359450363,3.18359450363
 05/08  14:00:00,57.6324588399,12.4771829338,0.0,0.00208284883573,34.3821554469,10.7710376103,0.925853831578,0.925853831578
 05/08  15:00:00,57.6315918656,12.4771829338,0.0,0.00121587454219,34.3821554469,10.7710376103,1.1881334909,1.1881334909
 05/08  16:00:00,57.6221912346,12.4680677486,0.0,0.000930428791637,34.3821554469,10.7710376103,0.629437780016,0.629437780016
 05/08  17:00:00,57.6710092838,12.4771829338,0.0,0.0406332927693,34.3821554469,10.7710376103,3.90085362683,3.90085362683
 05/08  18:00:00,45.0837923346,12.4771829338,0.0,0.110916782553,22.9214369646,9.5742556536,9.18418303405,9.18418303405
 05/08  19:00:00,45.1840445009,12.4771829338,0.0,0.211168948826,22.9214369646,9.5742556536,18.5892012713,18.5892012713
 05/08  20:00:00,48.5161433305,12.4771829338,0.0,0.294289229278,19.1011974705,8.3774736969,28.789890845,28.789890845
 05/08  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/08  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/08  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/08  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/09  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/09  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/09  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/09  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/09  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/09  06:00:00,18.1239108907,12.4771829338,0.0,1.34304429642,1.91011974705,2.3935639134,149.409841212,149.409841212
 05/09  07:00:00,25.8079551595,12.4771829338,0.0,0.903165410617,7.6404789882,4.7871278268,105.092975848,105.092975848
 05/09  08:00:00,40.6020207555,12.4771829338,0.0,0.646166654257,19.1011974705,8.3774736969,73.4036065764,73.4036065764
 05/09  09:00:00,57.9771519817,12.4771829338,0.0,0.346775990696,34.3821554469,10.7710376103,30.5936673895,30.5936673895
 05/09  10:00:00,57.8467526961,12.4771829338,0.0,0.216376705087,34.3821554469,10.7710376103,12.5713470692,12.5713470692
 05/09  11:00:00,57.6779307033,12.4749041375,0.0,0.0498335085077,34.3821554469,10.7710376103,1.57343861559,1.57343861559
 05/09  12:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,0.314059966442,0.314059966442
 05/09  13:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,8.29555027724e-05,8.29555027724e-05
 05/09  14:00:00,57.6325265381,12.463510156,0.0158233248903,0.0,34.3821554469,10.7710376103,3.8713323321e-05,3.8713323321e-05
 05/09  15:00:00,57.7027621418,12.463510156,0.0860589285219,0.0,34.3821554469,10.7710376103,6.1367403626e-05,6.1367403626e-05
 05/09  16:00:00,57.7381015188,12.463510156,0.121398305597,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/09  17:00:00,57.6999006185,12.463510156,0.0831974052054,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/09  18:00:00,44.9627752071,12.463510156,0.00357243290266,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/09  19:00:00,44.9592027742,12.463510156,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/09  20:00:00,48.2843484682,12.4771829338,0.0,0.0624943669577,19.1011974705,8.3774736969,2.11322240294,2.11322240294
 05/09  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/09  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/09  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/09  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/10  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/10  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/10  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/10  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/10  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/10  06:00:00,17.9759066251,12.4771829338,0.0,1.19504003077,1.91011974705,2.3935639134,135.127070179,135.127070179
 05/10  07:00:00,25.7407093251,12.4771829338,0.0,0.835919576224,7.6404789882,4.7871278268,99.0311268261,99.0311268261
 05/10  08:00:00,40.5685259546,12.4771829338,0.0,0.612671853329,19.1011974705,8.3774736969,73.9167779311,73.9167779311
 05/10  09:00:00,57.9816111092,12.4771829338,0.0,0.351235118114,34.3821554469,10.7710376103,36.8245088242,36.8245088242
 05/10  10:00:00,57.80597323,12.4771829338,0.0,0.175597238927,34.3821554469,10.7710376103,14.2863039332,14.2863039332
 05/10  11:00:00,57.7376871561,12.4771829338,0.0,0.107311165098,34.3821554469,10.7710376103,6.28214692438,6.28214692438
 05/10  12:00:00,57.6406889329,12.4703465449,0.0,0.0171493307276,34.3821554469,10.7710376103,1.11985435132,1.11985435132
 05/10  13:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,1.45423514845e-05,1.45423514845e-05
 05/10  14:00:00,57.6593045513,12.463510156,0.0426013380084,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/10  15:00:00,57.8405338886,12.463510156,0.223830675386,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/10  16:00:00,57.8709803411,12.463510156,0.254277127812,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/10  17:00:00,57.7097623525,12.463510156,0.0930591392301,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/10  18:00:00,44.9592027742,12.463510156,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/10  19:00:00,44.9592027742,12.463510156,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/10  20:00:00,48.2838466488,12.4749041375,0.0,0.0642713438728,19.1011974705,8.3774736969,2.47927639284,2.47927639284
 05/10  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/10  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/10  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
