Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 05/11  06:00:00,18.0858060535,12.4771829338,0.0,1.30493945922,1.91011974705,2.3935639134,149.7988456,149.7988456
 05/11  07:00:00,25.813689141,12.4771829338,0.0,0.908899392174,7.6404789882,4.7871278268,108.434358497,108.434358497
 05/11  08:00:00,40.6059433894,12.4771829338,0.0,0.650089288129,19.1011974705,8.3774736969,76.0014511562,76.0014511562
 05/11  09:00:00,58.0314084092,12.4771829338,0.0,0.401032418118,34.3821554469,10.7710376103,39.6081218027,39.6081218027
 05/11  10:00:00,57.8912920933,12.4771829338,0.0,0.260916102291,34.3821554469,10.7710376103,17.3382608883,17.3382608883
 05/11  11:00:00,57.7054988953,12.4771829338,0.0,0.0751229042387,34.3821554469,10.7710376103,0.677117064256,0.677117064256
 05/11  12:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,2.65783561759e-05,2.65783561759e-05
 05/11  13:00:00,57.8049083597,12.463510156,0.188205146472,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/11  14:00:00,58.0257939703,12.463510156,0.409090757088,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/11  15:00:00,59.3891839077,12.463510156,1.77248069447,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/11  16:00:00,61.6229681286,12.463510156,4.00626491531,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/11  17:00:00,61.8265102626,12.463510156,4.20980704936,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/11  18:00:00,47.9326467007,12.463510156,2.97344392648,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/11  19:00:00,45.3788730695,12.463510156,0.41967029528,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/11  20:00:00,48.2714590416,12.463510156,0.0632777181098,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/11  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/11  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/12  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/12  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/12  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/12  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/12  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/12  06:00:00,17.8274378436,12.4771829338,0.0,1.0465712493,1.91011974705,2.3935639134,122.687326195,122.687326195
 05/12  07:00:00,25.6286655607,12.4771829338,0.0,0.72387581186,7.6404789882,4.7871278268,88.4136749289,88.4136749289
 05/12  08:00:00,40.4439742351,12.4771829338,0.0,0.48812013384,19.1011974705,8.3774736969,58.0615789714,58.0615789714
 05/12  09:00:00,57.8529811803,12.4771829338,0.0,0.222605189272,34.3821554469,10.7710376103,18.1146722691,18.1146722691
 05/12  10:00:00,57.7065539726,12.4771829338,0.0,0.0761779815679,34.3821554469,10.7710376103,0.908656396393,0.908656396393
 05/12  11:00:00,57.6350373136,12.463510156,0.0183341003362,0.0,34.3821554469,10.7710376103,2.2569567815e-06,2.2569567815e-06
 05/12  12:00:00,58.3063532581,12.463510156,0.689650044849,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/12  13:00:00,60.8601055822,12.463510156,3.24340236892,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/12  14:00:00,62.8820948666,12.463510156,5.26539165332,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/12  15:00:00,65.387166566,12.463510156,7.77046335272,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/12  16:00:00,65.704099953,12.463510156,8.08739673978,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/12  17:00:00,65.8066402466,12.463510156,8.18993703339,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/12  18:00:00,52.8436018574,12.463510156,7.88439908317,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/12  19:00:00,49.3283282345,12.463510156,4.36912546021,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/12  20:00:00,48.6408874907,12.463510156,0.432706167288,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/12  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/12  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/12  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/12  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/13  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/13  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/13  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/13  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/13  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/13  06:00:00,17.0238810303,12.4771829338,0.0,0.84140541432,1.91011974705,1.79517293505,101.330003468,101.330003468
 05/13  07:00:00,20.4595779366,12.4771829338,0.0,0.571809638524,3.8202394941,3.5903458701,69.6489117663,69.6489117663
 05/13  08:00:00,30.2853983507,12.4771829338,0.0,0.363587151094,11.4607184823,5.9839097835,42.135113111,42.135113111
 05/13  09:00:00,45.1382137449,12.4771829338,0.0,0.165338192817,22.9214369646,9.5742556536,11.4984040225,11.4984040225
 05/13  10:00:00,57.6519245005,12.4726253412,0.0,0.0261061020381,34.3821554469,10.7710376103,0.0438567168403,0.0438567168403
 05/13  11:00:00,57.7530156777,12.463510156,0.136312464433,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/13  12:00:00,59.852981275,12.463510156,2.23627806175,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/13  13:00:00,63.4572494331,12.463510156,5.84054621981,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/13  14:00:00,65.0392308312,12.463510156,7.42252761792,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/13  15:00:00,67.9181209886,12.463510156,10.3014177754,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/13  16:00:00,69.4281808802,12.463510156,11.811477667,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/13  17:00:00,68.3613751659,12.463510156,10.7446719526,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/13  18:00:00,45.1231815549,12.463510156,5.18100023146,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/13  19:00:00,30.6223611869,12.463510156,0.714222765055,0.0,11.4607184823,5.9839097835,0.0,0.0
 05/13  20:00:00,38.3017879746,12.463510156,0.127649552765,0.0,11.4607184823,5.9839097835,0.0,0.0
 05/13  21:00:00,28.1400955202,12.463510156,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 05/13  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/13  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/13  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  05:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  08:00:00,20.3265169795,12.4771829338,0.0,0.438748681437,3.8202394941,3.5903458701,51.7622851195,51.7622851195
 05/14  09:00:00,20.075810486,12.4771829338,0.0,0.188042187924,3.8202394941,3.5903458701,19.5603070525,19.5603070525
 05/14  10:00:00,34.9713972798,12.4726253412,0.0,0.0371222219272,15.2809579764,7.1806917402,0.304964972861,0.304964972861
 05/14  11:00:00,34.9251598726,12.463510156,0.0,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/14  12:00:00,45.1808949407,12.463510156,0.221692166447,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/14  13:00:00,45.5144932487,12.463510156,0.555290474411,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/14  14:00:00,46.3083833444,12.463510156,1.34918057017,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/14  15:00:00,47.4492368728,12.463510156,2.49003409856,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/14  16:00:00,48.8187161216,12.463510156,3.85951334736,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/14  17:00:00,38.3082750221,12.463510156,3.38311514941,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/14  18:00:00,25.7730609311,12.463510156,0.881943960022,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/14  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/15  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/15  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/15  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/15  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/15  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/15  06:00:00,17.615246476,12.4771829338,0.0,0.834379881698,1.91011974705,2.3935639134,99.5829702336,99.5829702336
 05/15  07:00:00,25.4605533542,12.4771829338,0.0,0.555763605376,7.6404789882,4.7871278268,66.1931801033,66.1931801033
 05/15  08:00:00,40.3057841409,12.4771829338,0.0,0.34993003967,19.1011974705,8.3774736969,37.6654963506,37.6654963506
 05/15  09:00:00,57.7468044491,12.4771829338,0.0,0.116428458088,34.3821554469,10.7710376103,4.5649046866,4.5649046866
 05/15  10:00:00,57.6254682423,12.4680677486,0.0,0.00420743646713,34.3821554469,10.7710376103,0.0,0.0
 05/15  11:00:00,57.8008724203,12.463510156,0.184169207077,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/15  12:00:00,59.0059692682,12.463510156,1.38926605496,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/15  13:00:00,61.9503492853,12.463510156,4.33364607207,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/15  14:00:00,65.0040674625,12.463510156,7.38736424926,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/15  15:00:00,68.0852489275,12.463510156,10.4685457143,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/15  16:00:00,67.9893783084,12.463510156,10.3726750951,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/15  17:00:00,66.7805949389,12.463510156,9.16389172569,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/15  18:00:00,52.7902698555,12.463510156,7.83106708124,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/15  19:00:00,50.2016709952,12.463510156,5.24246822092,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/15  20:00:00,49.2082046704,12.463510156,1.00002334692,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/15  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/15  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/15  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/15  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/16  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/16  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/16  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/16  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/16  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/16  06:00:00,17.5457958495,12.4771829338,0.0,0.764929255237,1.91011974705,2.3935639134,91.5783796837,91.5783796837
 05/16  07:00:00,25.420370068,12.4771829338,0.0,0.515580319169,7.6404789882,4.7871278268,60.3800071979,60.3800071979
 05/16  08:00:00,40.2870297277,12.4771829338,0.0,0.331175626498,19.1011974705,8.3774736969,33.9325645851,33.9325645851
 05/16  09:00:00,57.7367320364,12.4771829338,0.0,0.106356045312,34.3821554469,10.7710376103,3.23786443519,3.23786443519
 05/16  10:00:00,57.6191118922,12.4657889523,0.0,0.000129882661498,34.3821554469,10.7710376103,0.000197977187508,0.000197977187508
 05/16  11:00:00,57.9085422595,12.463510156,0.291839046281,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/16  12:00:00,61.1109837331,12.463510156,3.49428051984,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/16  13:00:00,64.8757356644,12.463510156,7.25903245115,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/16  14:00:00,67.6358002964,12.463510156,10.0190970832,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/16  15:00:00,68.906791521,12.463510156,11.2900883078,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/16  16:00:00,69.1439444127,12.463510156,11.5272411995,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/16  17:00:00,68.1102626255,12.463510156,10.4935594123,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/16  18:00:00,52.0789910623,12.463510156,7.11978828802,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/16  19:00:00,47.5264330897,12.463510156,2.56723031549,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/16  20:00:00,48.5879953789,12.463510156,0.379814055481,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/16  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/16  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/16  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/16  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/17  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/17  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/17  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/17  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/17  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/17  06:00:00,17.2668372093,12.4771829338,0.0,0.485970614972,1.91011974705,2.3935639134,59.1836032026,59.1836032026
 05/17  07:00:00,25.2501281705,12.4771829338,0.0,0.345338421618,7.6404789882,4.7871278268,42.1249894923,42.1249894923
 05/17  08:00:00,40.1600953069,12.4771829338,0.0,0.204241205671,19.1011974705,8.3774736969,20.5062035094,20.5062035094
 05/17  09:00:00,57.6545204925,12.4726253412,0.0,0.0287020940889,34.3821554469,10.7710376103,0.0271241740632,0.0271241740632
 05/17  10:00:00,57.6375086229,12.463510156,0.0208054096411,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/17  11:00:00,57.9996229136,12.463510156,0.382919700357,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/17  12:00:00,58.3533796115,12.463510156,0.736676398281,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/17  13:00:00,59.5615645419,12.463510156,1.94486132866,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/17  14:00:00,59.727756992,12.463510156,2.1110537788,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/17  15:00:00,58.5062269964,12.463510156,0.889523783136,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/17  16:00:00,58.1920610495,12.463510156,0.575357836275,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/17  17:00:00,57.9691334837,12.463510156,0.352430270415,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/17  18:00:00,45.1560836029,12.463510156,0.196880828635,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/17  19:00:00,44.9757939484,12.463510156,0.0165911741819,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/17  20:00:00,46.8305146568,12.463510156,0.0,0.0,19.1011974705,8.3774736969,0.0061450453993,0.0061450453993
 05/17  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/17  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/17  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/17  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/18  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/18  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/18  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/18  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/18  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/18  06:00:00,17.3732604672,12.4771829338,0.0,0.592393872953,1.91011974705,2.3935639134,72.043019352,72.043019352
 05/18  07:00:00,25.3243704271,12.4771829338,0.0,0.41958067823,7.6404789882,4.7871278268,52.1588753283,52.1588753283
 05/18  08:00:00,40.2480357232,12.4771829338,0.0,0.292181621955,19.1011974705,8.3774736969,33.7194824043,33.7194824043
 05/18  09:00:00,57.7583178385,12.4771829338,0.0,0.127941847486,34.3821554469,10.7710376103,7.40593990766,7.40593990766
 05/18  10:00:00,57.6361811227,12.4703465449,0.0,0.0126415205663,34.3821554469,10.7710376103,0.000386109823434,0.000386109823434
 05/18  11:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/18  12:00:00,57.6649164268,12.463510156,0.0482132135589,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/18  13:00:00,57.9266758891,12.463510156,0.309972675902,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/18  14:00:00,58.1556583147,12.463510156,0.538955101495,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/18  15:00:00,58.337296934,12.463510156,0.720593720743,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/18  16:00:00,58.2568967054,12.463510156,0.640193492181,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/18  17:00:00,57.8724354301,12.463510156,0.255732216848,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/18  18:00:00,44.9692059147,12.463510156,0.0100031404208,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/18  19:00:00,44.9592027742,12.463510156,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/18  20:00:00,46.8305146568,12.463510156,0.0,0.0,19.1011974705,8.3774736969,0.00677261790959,0.00677261790959
 05/18  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/18  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/18  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/18  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/19  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/19  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/19  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/19  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/19  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/19  06:00:00,17.4237904508,12.4771829338,0.0,0.64292385654,1.91011974705,2.3935639134,76.9112700356,76.9112700356
 05/19  07:00:00,25.4036903964,12.4771829338,0.0,0.498900647602,7.6404789882,4.7871278268,58.828271806,58.828271806
 05/19  08:00:00,40.3523447814,12.4771829338,0.0,0.396490680121,19.1011974705,8.3774736969,46.751096707,46.751096707
 05/19  09:00:00,57.9362119991,12.4771829338,0.0,0.305836008044,34.3821554469,10.7710376103,30.4163051066,30.4163051066
 05/19  10:00:00,57.896752568,12.4771829338,0.0,0.266376576963,34.3821554469,10.7710376103,26.4155972347,26.4155972347
 05/19  11:00:00,57.8180353619,12.4771829338,0.0,0.187659370858,34.3821554469,10.7710376103,17.3630082757,17.3630082757
 05/19  12:00:00,57.7849992797,12.4771829338,0.0,0.154623288654,34.3821554469,10.7710376103,14.8788201495,14.8788201495
 05/19  13:00:00,57.7524813845,12.4771829338,0.0,0.122105393472,34.3821554469,10.7710376103,11.8465236593,11.8465236593
 05/19  14:00:00,57.7295396678,12.4771829338,0.0,0.0991636768001,34.3821554469,10.7710376103,9.31931205529,9.31931205529
 05/19  15:00:00,57.7102659355,12.4771829338,0.0,0.0798899444448,34.3821554469,10.7710376103,5.69264298057,5.69264298057
 05/19  16:00:00,57.73895502,12.4771829338,0.0,0.108579028961,34.3821554469,10.7710376103,8.46245771478,8.46245771478
 05/19  17:00:00,57.7723123157,12.4771829338,0.0,0.141936324643,34.3821554469,10.7710376103,13.4742197336,13.4742197336
 05/19  18:00:00,45.1623740102,12.4771829338,0.0,0.189498458203,22.9214369646,9.5742556536,18.4696678263,18.4696678263
 05/19  19:00:00,45.2309917537,12.4771829338,0.0,0.258116201696,22.9214369646,9.5742556536,25.480720245,25.480720245
 05/19  20:00:00,47.1440781344,12.4771829338,0.0,0.299890699826,19.1011974705,8.3774736969,30.3623294105,30.3623294105
 05/19  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/19  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/19  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/19  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/20  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/20  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/20  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/20  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/20  05:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/20  06:00:00,17.2412904674,12.4771829338,0.0,1.05881485142,1.91011974705,1.79517293505,118.07194026,118.07194026
 05/20  07:00:00,20.614818121,12.4771829338,0.0,0.727049822932,3.8202394941,3.5903458701,86.1676182848,86.1676182848
 05/20  08:00:00,30.4888154557,12.4771829338,0.0,0.56700425603,11.4607184823,5.9839097835,69.3405992988,69.3405992988
 05/20  09:00:00,45.3682664319,12.4771829338,0.0,0.395390879843,22.9214369646,9.5742556536,44.6616813473,44.6616813473
 05/20  10:00:00,57.885982753,12.4771829338,0.0,0.255606761937,34.3821554469,10.7710376103,26.9490450429,26.9490450429
 05/20  11:00:00,57.745390312,12.4771829338,0.0,0.115014320988,34.3821554469,10.7710376103,11.7210220766,11.7210220766
 05/20  12:00:00,57.6813664697,12.4771829338,0.0,0.050990478694,34.3821554469,10.7710376103,4.19328232195,4.19328232195
 05/20  13:00:00,57.6369691927,12.4771829338,0.0,0.00659320167709,34.3821554469,10.7710376103,1.07761264886,1.07761264886
 05/20  14:00:00,57.6330477265,12.4771829338,0.0,0.00267173541053,34.3821554469,10.7710376103,0.680511644115,0.680511644115
 05/20  15:00:00,57.6189820095,12.4657889523,0.0,0.0,34.3821554469,10.7710376103,0.0791145481884,0.0791145481884
 05/20  16:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,0.0183784214933,0.0183784214933
 05/20  17:00:00,57.6291262283,12.4749041375,0.0,0.00102903358489,34.3821554469,10.7710376103,0.00223244399167,0.00223244399167
 05/20  18:00:00,40.048763985,12.4771829338,0.0,0.0929098837253,19.1011974705,8.3774736969,8.69723177227,8.69723177227
 05/20  19:00:00,30.1056177316,12.4771829338,0.0,0.183806531943,11.4607184823,5.9839097835,17.4092637995,17.4092637995
 05/20  20:00:00,37.0827809757,12.4771829338,0.0,0.272636442745,11.4607184823,5.9839097835,27.4022955246,27.4022955246
 05/20  21:00:00,28.5551772625,12.4771829338,0.0,0.401408964489,3.8202394941,3.5903458701,47.2540633701,47.2540633701
 05/20  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/20  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/20  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  05:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  06:00:00,3.7098502747,0.00455759259967,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  07:00:00,3.7075714784,0.00227879629984,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  08:00:00,21.142311882,12.4771829338,0.0,1.25454358396,3.8202394941,3.5903458701,141.797800101,141.797800101
 05/21  09:00:00,20.5928587925,12.4771829338,0.0,0.705090494478,3.8202394941,3.5903458701,88.9248556679,88.9248556679
 05/21  10:00:00,35.3420941109,12.4771829338,0.0,0.403261460459,15.2809579764,7.1806917402,53.0396217644,53.0396217644
 05/21  11:00:00,35.1701751589,12.4771829338,0.0,0.231342508442,15.2809579764,7.1806917402,33.5588483015,33.5588483015
 05/21  12:00:00,45.1353840798,12.4771829338,0.0,0.162508527736,22.9214369646,9.5742556536,19.7417242874,19.7417242874
 05/21  13:00:00,45.0824091316,12.4771829338,0.0,0.109533579547,22.9214369646,9.5742556536,11.8171866506,11.8171866506
 05/21  14:00:00,45.0337858021,12.4771829338,0.0,0.06091025004,22.9214369646,9.5742556536,9.80814982333,9.80814982333
 05/21  15:00:00,45.015948882,12.4771829338,0.0,0.0430733299322,22.9214369646,9.5742556536,8.163575964,8.163575964
 05/21  16:00:00,44.9661579465,12.4680677486,0.0,0.00239757964522,22.9214369646,9.5742556536,0.489119539309,0.489119539309
 05/21  17:00:00,34.9251598726,12.463510156,0.0,0.0,15.2809579764,7.1806917402,5.23749552511,5.23749552511
 05/21  18:00:00,24.906984805,12.4726253412,0.0,0.00675264874857,7.6404789882,4.7871278268,14.7760686213,14.7760686213
 05/21  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  20:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/22  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/22  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/22  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/22  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/22  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/22  06:00:00,17.9905215082,12.4771829338,0.0,1.20965491394,1.91011974705,2.3935639134,133.178573783,133.178573783
 05/22  07:00:00,25.7234739104,12.4771829338,0.0,0.81868416156,7.6404789882,4.7871278268,93.7924215755,93.7924215755
 05/22  08:00:00,40.5312612137,12.4771829338,0.0,0.575407112484,19.1011974705,8.3774736969,64.2656411013,64.2656411013
 05/22  09:00:00,57.9611713861,12.4771829338,0.0,0.330795395022,34.3821554469,10.7710376103,29.8574056745,29.8574056745
 05/22  10:00:00,57.8316719486,12.4771829338,0.0,0.20129595757,34.3821554469,10.7710376103,14.3947282976,14.3947282976
 05/22  11:00:00,57.712071402,12.4771829338,0.0,0.0816954109072,34.3821554469,10.7710376103,1.66408642764,1.66408642764
 05/22  12:00:00,57.6389724641,12.4726253412,0.0,0.0131540656866,34.3821554469,10.7710376103,0.0714249880826,0.0714249880826
 05/22  13:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/22  14:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/22  15:00:00,57.6729004865,12.463510156,0.0561972732712,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/22  16:00:00,57.7102561029,12.463510156,0.093552889698,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/22  17:00:00,57.6826788185,12.463510156,0.0659756052559,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/22  18:00:00,44.9592027742,12.463510156,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/22  19:00:00,44.9623286736,12.4657889523,0.0,0.000847103029956,22.9214369646,9.5742556536,0.00184065363423,0.00184065363423
 05/22  20:00:00,46.9287826623,12.4771829338,0.0,0.0845952277124,19.1011974705,8.3774736969,2.18974462119,2.18974462119
 05/22  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/22  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/22  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/22  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/23  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/23  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/23  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/23  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/23  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/23  06:00:00,18.07128116,12.4771829338,0.0,1.29041456566,1.91011974705,2.3935639134,143.615912168,143.615912168
 05/23  07:00:00,25.7626141861,12.4771829338,0.0,0.857824437279,7.6404789882,4.7871278268,99.296030631,99.296030631
 05/23  08:00:00,40.5503788025,12.4771829338,0.0,0.594524701223,19.1011974705,8.3774736969,65.6776512937,65.6776512937
 05/23  09:00:00,57.975703144,12.4771829338,0.0,0.345327152962,34.3821554469,10.7710376103,29.4825327068,29.4825327068
 05/23  10:00:00,57.8407840356,12.4771829338,0.0,0.210408044541,34.3821554469,10.7710376103,9.94101856465,9.94101856465
 05/23  11:00:00,57.6996546323,12.4771829338,0.0,0.0692786412906,34.3821554469,10.7710376103,0.214123525208,0.214123525208
 05/23  12:00:00,57.6189820095,12.4657889523,0.0,0.0,34.3821554469,10.7710376103,1.29335608747e-05,1.29335608747e-05
 05/23  13:00:00,57.7906184159,12.463510156,0.173915202687,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/23  14:00:00,58.0382035858,12.463510156,0.421500372557,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/23  15:00:00,60.149696195,12.463510156,2.5329929818,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/23  16:00:00,61.6853945825,12.463510156,4.06869136929,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/23  17:00:00,61.0424709775,12.463510156,3.42576776428,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/23  18:00:00,46.7444963708,12.463510156,1.78529359656,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/23  19:00:00,45.3559709047,12.463510156,0.396768130447,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/23  20:00:00,46.9206984671,12.463510156,0.0901838102926,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/23  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/23  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/23  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/23  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/24  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/24  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/24  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/24  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/24  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/24  06:00:00,17.6699378186,12.4771829338,0.0,0.889071224337,1.91011974705,2.3935639134,102.73028725,102.73028725
 05/24  07:00:00,25.4855337775,12.4771829338,0.0,0.580744028648,7.6404789882,4.7871278268,66.3788064377,66.3788064377
 05/24  08:00:00,40.2988640666,12.4771829338,0.0,0.34300996536,19.1011974705,8.3774736969,33.4543257262,33.4543257262
 05/24  09:00:00,57.7434538664,12.4771829338,0.0,0.113077875382,34.3821554469,10.7710376103,2.91780485525,2.91780485525
 05/24  10:00:00,57.6248950287,12.4680677486,0.0,0.00363422289197,34.3821554469,10.7710376103,0.0,0.0
 05/24  11:00:00,57.7258120534,12.463510156,0.109108840176,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/24  12:00:00,58.4818801236,12.463510156,0.865176910341,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/24  13:00:00,61.7062034931,12.463510156,4.08950027989,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/24  14:00:00,62.6027271711,12.463510156,4.9860239579,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/24  15:00:00,62.4597768638,12.463510156,4.84307365059,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/24  16:00:00,62.8020871526,12.463510156,5.18538393936,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/24  17:00:00,63.9728533737,12.463510156,6.35615016047,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/24  18:00:00,50.8304818703,12.463510156,5.87127909604,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/24  19:00:00,47.0395286593,12.463510156,2.08032588502,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/24  20:00:00,47.1508309313,12.463510156,0.320316274556,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/24  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/24  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/24  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/24  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/25  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/25  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/25  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/25  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/25  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/25  06:00:00,17.5596607912,12.4771829338,0.0,0.778794196886,1.91011974705,2.3935639134,91.978064052,91.978064052
 05/25  07:00:00,25.4174697503,12.4771829338,0.0,0.512680001436,7.6404789882,4.7871278268,59.8876554363,59.8876554363
 05/25  08:00:00,40.2738875775,12.4771829338,0.0,0.318033476281,19.1011974705,8.3774736969,31.7480100835,31.7480100835
 05/25  09:00:00,57.734412965,12.4771829338,0.0,0.104036973929,34.3821554469,10.7710376103,2.11431721018,2.11431721018
 05/25  10:00:00,57.6212836195,12.4657889523,0.0,0.00230160993069,34.3821554469,10.7710376103,1.02477661874e-05,1.02477661874e-05
 05/25  11:00:00,57.9420732757,12.463510156,0.325370062448,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/25  12:00:00,58.3124562244,12.463510156,0.695753011182,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/25  13:00:00,58.4571652472,12.463510156,0.840462033961,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/25  14:00:00,59.459623095,12.463510156,1.84291988175,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/25  15:00:00,60.8515945166,12.463510156,3.23489130333,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/25  16:00:00,59.6096950945,12.463510156,1.99299188122,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/25  17:00:00,58.2334804466,12.463510156,0.616777233311,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/25  18:00:00,45.4732800225,12.463510156,0.514077248303,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/25  19:00:00,45.1777900788,12.463510156,0.218587304544,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/25  20:00:00,46.8404671383,12.463510156,0.00995248148055,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/25  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/25  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/25  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/25  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/26  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/26  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/26  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/26  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/26  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/26  06:00:00,17.7111067596,12.4771829338,0.0,0.930240165314,1.91011974705,2.3935639134,107.738015075,107.738015075
 05/26  07:00:00,25.5284757461,12.4771829338,0.0,0.623685997207,7.6404789882,4.7871278268,73.3795820525,73.3795820525
 05/26  08:00:00,40.345835817,12.4771829338,0.0,0.389981715795,19.1011974705,8.3774736969,41.4490013911,41.4490013911
 05/26  09:00:00,57.780017163,12.4771829338,0.0,0.149641171976,34.3821554469,10.7710376103,6.71590647203,6.71590647203
 05/26  10:00:00,57.6319981487,12.4680677486,0.0,0.0107373428758,34.3821554469,10.7710376103,0.0,0.0
 05/26  11:00:00,57.7738464757,12.463510156,0.157143262491,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/26  12:00:00,58.0914821896,12.463510156,0.474778976328,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/26  13:00:00,57.9946293281,12.463510156,0.377926114896,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/26  14:00:00,58.0558633622,12.463510156,0.439160148974,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/26  15:00:00,59.9372765584,12.463510156,2.32057334516,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/26  16:00:00,62.0365170868,12.463510156,4.41981387352,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/26  17:00:00,58.8682625424,12.463510156,1.25155932911,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/26  18:00:00,45.3785643029,12.463510156,0.419361528699,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/26  19:00:00,45.167023068,12.463510156,0.207820293744,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/26  20:00:00,46.8392771833,12.463510156,0.00876252652907,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/26  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/26  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/26  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/26  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/27  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/27  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/27  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/27  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/27  05:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/27  06:00:00,17.0174242087,12.4771829338,0.0,0.834948592707,1.91011974705,1.79517293505,96.7963642119,96.7963642119
 05/27  07:00:00,20.4443825529,12.4771829338,0.0,0.556614254819,3.8202394941,3.5903458701,65.4433184897,65.4433184897
 05/27  08:00:00,30.2597274733,12.4771829338,0.0,0.337916273612,11.4607184823,5.9839097835,35.9706508249,35.9706508249
 05/27  09:00:00,45.0913808009,12.4771829338,0.0,0.118505248875,22.9214369646,9.5742556536,4.53530676457,4.53530676457
 05/27  10:00:00,57.6208765031,12.4657889523,0.0,0.00189449358322,34.3821554469,10.7710376103,0.0,0.0
 05/27  11:00:00,57.9791231688,12.463510156,0.362419955524,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/27  12:00:00,60.6715165422,12.463510156,3.05481332899,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/27  13:00:00,61.8771216892,12.463510156,4.26041847598,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/27  14:00:00,63.175022335,12.463510156,5.55831912173,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/27  15:00:00,64.4705223908,12.463510156,6.85381917754,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/27  16:00:00,65.243580531,12.463510156,7.62687731778,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/27  17:00:00,62.7869860053,12.463510156,5.17028279203,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/27  18:00:00,40.433706653,12.463510156,0.491525329534,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/27  19:00:00,30.0189370725,12.463510156,0.110798650641,0.0,11.4607184823,5.9839097835,0.0,0.0
 05/27  20:00:00,36.796933665,12.463510156,0.000461909812146,0.0,11.4607184823,5.9839097835,0.0,0.0
 05/27  21:00:00,28.1400955202,12.463510156,0.0,0.0,3.8202394941,3.5903458701,0.538773255743,0.538773255743
 05/27  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/27  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/27  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  05:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  08:00:00,20.5639334828,12.4771829338,0.0,0.676165184803,3.8202394941,3.5903458701,76.5575563941,76.5575563941
 05/28  09:00:00,20.1964688975,12.4771829338,0.0,0.308700599502,3.8202394941,3.5903458701,34.4090151935,34.4090151935
 05/28  10:00:00,35.059020144,12.4771829338,0.0,0.120187493599,15.2809579764,7.1806917402,6.00051886459,6.00051886459
 05/28  11:00:00,34.9344556389,12.4680677486,0.0,0.00473817369548,15.2809579764,7.1806917402,0.0,0.0
 05/28  12:00:00,45.105636387,12.463510156,0.14643361276,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/28  13:00:00,45.9210621973,12.463510156,0.961859423064,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/28  14:00:00,47.6692277883,12.463510156,2.71002501403,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/28  15:00:00,49.6092304208,12.463510156,4.6500276466,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/28  16:00:00,51.4018761356,12.463510156,6.44267336137,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/28  17:00:00,39.8851307054,12.463510156,4.95997083271,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/28  18:00:00,27.7548678847,12.463510156,2.86375091366,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/28  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  20:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  05:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  08:00:00,20.4400276559,12.4771829338,0.0,0.55225935785,3.8202394941,3.5903458701,66.5580412662,66.5580412662
 05/29  09:00:00,20.11595004,12.4771829338,0.0,0.228181741912,3.8202394941,3.5903458701,26.8613619724,26.8613619724
 05/29  10:00:00,34.9717232407,12.4749041375,0.0,0.0351693865515,15.2809579764,7.1806917402,1.30667237956,1.30667237956
 05/29  11:00:00,34.9251598726,12.463510156,0.0,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/29  12:00:00,45.1519186136,12.463510156,0.192715839376,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/29  13:00:00,45.8440906055,12.463510156,0.884887831294,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/29  14:00:00,47.8621166833,12.463510156,2.90291390907,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/29  15:00:00,50.3741940307,12.463510156,5.41499125649,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/29  16:00:00,52.1444938736,12.463510156,7.18529109933,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/29  17:00:00,40.7413090654,12.463510156,5.81614919277,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/29  18:00:00,28.772902803,12.463510156,3.88178583194,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/29  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  20:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/30  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/30  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/30  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/30  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/30  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/30  06:00:00,17.3728768545,12.4771829338,0.0,0.592010260247,1.91011974705,2.3935639134,75.1083619394,75.1083619394
 05/30  07:00:00,25.366229906,12.4771829338,0.0,0.461440157153,7.6404789882,4.7871278268,59.39097831,59.39097831
 05/30  08:00:00,40.3331292481,12.4771829338,0.0,0.377275146888,19.1011974705,8.3774736969,46.7644192518,46.7644192518
 05/30  09:00:00,57.9352390997,12.4771829338,0.0,0.304863108671,34.3821554469,10.7710376103,32.0748615719,32.0748615719
 05/30  10:00:00,57.9154080457,12.4771829338,0.0,0.285032054614,34.3821554469,10.7710376103,32.5979460919,32.5979460919
 05/30  11:00:00,57.8431484972,12.4771829338,0.0,0.212772506109,34.3821554469,10.7710376103,24.0807759666,24.0807759666
 05/30  12:00:00,57.7460250613,12.4771829338,0.0,0.115649070256,34.3821554469,10.7710376103,18.9460175992,18.9460175992
 05/30  13:00:00,57.6426630572,12.4726253412,0.0,0.0168446587536,34.3821554469,10.7710376103,9.33744508579,9.33744508579
 05/30  14:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,1.25176498639,1.25176498639
 05/30  15:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/30  16:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,0.00806668236407,0.00806668236407
 05/30  17:00:00,57.648984366,12.4771829338,0.0,0.0186083749731,34.3821554469,10.7710376103,2.65310131493,2.65310131493
 05/30  18:00:00,45.0841011953,12.4771829338,0.0,0.111225643289,22.9214369646,9.5742556536,11.8485350323,11.8485350323
 05/30  19:00:00,45.2102764744,12.4771829338,0.0,0.237400922328,22.9214369646,9.5742556536,25.8573006404,25.8573006404
 05/30  20:00:00,45.7869412244,12.4771829338,0.0,0.320420456449,19.1011974705,8.3774736969,35.0216274174,35.0216274174
 05/30  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/30  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/30  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/30  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/31  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/31  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/31  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/31  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/31  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/31  06:00:00,18.0942967142,12.4771829338,0.0,1.31343011992,1.91011974705,2.3935639134,146.963908766,146.963908766
 05/31  07:00:00,25.7906661524,12.4771829338,0.0,0.885876403577,7.6404789882,4.7871278268,105.457867591,105.457867591
 05/31  08:00:00,40.5990459818,12.4771829338,0.0,0.643191880537,19.1011974705,8.3774736969,76.8066184123,76.8066184123
 05/31  09:00:00,58.0272580889,12.4771829338,0.0,0.396882097867,34.3821554469,10.7710376103,42.0477464366,42.0477464366
 05/31  10:00:00,57.8709264244,12.4771829338,0.0,0.240550433343,34.3821554469,10.7710376103,23.0864978869,23.0864978869
 05/31  11:00:00,57.7251700229,12.4771829338,0.0,0.0947940318598,34.3821554469,10.7710376103,4.3723739107,4.3723739107
 05/31  12:00:00,57.6304366282,12.4703465449,0.0,0.00689702602855,34.3821554469,10.7710376103,0.226755398875,0.226755398875
 05/31  13:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/31  14:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/31  15:00:00,57.7166856976,12.463510156,0.0999824843118,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/31  16:00:00,57.7504246452,12.463510156,0.133721431966,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/31  17:00:00,57.682298055,12.463510156,0.0655948417695,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/31  18:00:00,44.9592027742,12.463510156,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
