Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 05/31  19:00:00,44.9677308801,12.4680677486,0.0,0.00397051325678,22.9214369646,9.5742556536,0.0082150159147,0.0082150159147
 05/31  20:00:00,45.5900456405,12.4771829338,0.0,0.123524872549,19.1011974705,8.3774736969,7.99015950269,7.99015950269
 05/31  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/31  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/31  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/31  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/01  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/01  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/01  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/01  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/01  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/01  06:00:00,17.6230113398,12.4771829338,0.0,0.842144745473,1.91011974705,2.3935639134,90.7617740111,90.7617740111
 06/01  07:00:00,25.4220013977,12.4771829338,0.0,0.517211648871,7.6404789882,4.7871278268,54.7604129479,54.7604129479
 06/01  08:00:00,40.2747431232,12.4771829338,0.0,0.318889021986,19.1011974705,8.3774736969,28.2854767459,28.2854767459
 06/01  09:00:00,57.7408549747,12.4771829338,0.0,0.110478983658,34.3821554469,10.7710376103,2.09900141456,2.09900141456
 06/01  10:00:00,57.6281018162,12.4703465449,0.0,0.00456221409156,34.3821554469,10.7710376103,0.0,0.0
 06/01  11:00:00,57.6931824104,12.463510156,0.0764791971445,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/01  12:00:00,58.6947703869,12.463510156,1.0780671737,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/01  13:00:00,62.9179061868,12.463510156,5.30120297351,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/01  14:00:00,66.8462172665,12.463510156,9.2295140533,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/01  15:00:00,70.0480832227,12.463510156,12.4313800095,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/01  16:00:00,70.643703979,12.463510156,13.0270007658,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/01  17:00:00,69.4873612228,12.463510156,11.8706580095,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/01  18:00:00,55.700018977,12.463510156,10.7408162027,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/01  19:00:00,53.1975573741,12.463510156,8.23835459981,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/01  20:00:00,49.4380705298,12.463510156,3.98522253969,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/01  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/01  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/01  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/01  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/02  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/02  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/02  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/02  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/02  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/02  06:00:00,17.310949597,12.4771829338,0.0,0.530083002735,1.91011974705,2.3935639134,60.8216233329,60.8216233329
 06/02  07:00:00,25.2518400893,12.4771829338,0.0,0.347050340442,7.6404789882,4.7871278268,37.9251142377,37.9251142377
 06/02  08:00:00,40.1437618254,12.4771829338,0.0,0.187907724133,19.1011974705,8.3774736969,13.3316489834,13.3316489834
 06/02  09:00:00,57.6403474907,12.4703465449,0.0,0.0168078885881,34.3821554469,10.7710376103,0.000438796446023,0.000438796446023
 06/02  10:00:00,57.7151344822,12.463510156,0.0984312689967,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/02  11:00:00,58.9002679998,12.463510156,1.28356478659,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/02  12:00:00,62.5779069784,12.463510156,4.96120376514,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/02  13:00:00,63.32686592,12.463510156,5.71016270671,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/02  14:00:00,65.8277132724,12.463510156,8.21101005912,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/02  15:00:00,70.3293166973,12.463510156,12.7126134841,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/02  16:00:00,71.7592078637,12.463510156,14.1425046505,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/02  17:00:00,71.4019448709,12.463510156,13.7852416577,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/02  18:00:00,57.3215811386,12.463510156,12.3623783644,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/02  19:00:00,54.8977966424,12.463510156,9.93859386819,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/02  20:00:00,51.5277063537,12.463510156,6.07485836358,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/02  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/02  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/02  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/02  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/03  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/03  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/03  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/03  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/03  05:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/03  06:00:00,16.6936157335,12.4771829338,0.0,0.511140117582,1.91011974705,1.79517293505,60.2074969936,60.2074969936
 06/03  07:00:00,20.2222331952,12.4771829338,0.0,0.334464897165,3.8202394941,3.5903458701,37.7553752947,37.7553752947
 06/03  08:00:00,30.1129943783,12.4771829338,0.0,0.191183178701,11.4607184823,5.9839097835,15.6677347754,15.6677347754
 06/03  09:00:00,44.9897364587,12.4703465449,0.0,0.0236972955291,22.9214369646,9.5742556536,0.000359202340342,0.000359202340342
 06/03  10:00:00,57.7447006463,12.463510156,0.127997433034,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/03  11:00:00,60.2401215325,12.463510156,2.62341831928,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/03  12:00:00,64.4616342647,12.463510156,6.84493105145,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/03  13:00:00,67.4476007797,12.463510156,9.83089756641,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/03  14:00:00,69.4891584986,12.463510156,11.8724552854,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/03  15:00:00,71.4008134807,12.463510156,13.7841102674,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/03  16:00:00,72.8542050925,12.463510156,15.2375018793,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/03  17:00:00,72.5336928002,12.463510156,14.916989587,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/03  18:00:00,51.7487383214,12.463510156,11.8065569979,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/03  19:00:00,38.9001401641,12.463510156,8.99200174222,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/03  20:00:00,40.2289012627,12.463510156,4.81009617419,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/03  21:00:00,28.247828123,12.463510156,0.107732602781,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/03  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/03  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/03  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  05:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  08:00:00,20.2183456282,12.4771829338,0.0,0.330577330196,3.8202394941,3.5903458701,36.3199922186,36.3199922186
 06/04  09:00:00,20.0152972559,12.4771829338,0.0,0.127528957807,3.8202394941,3.5903458701,9.84611318635,9.84611318635
 06/04  10:00:00,34.9410210072,12.4703465449,0.0,0.00902474562265,15.2809579764,7.1806917402,9.02427086383e-05,9.02427086383e-05
 06/04  11:00:00,34.9365677794,12.463510156,0.0114079067536,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/04  12:00:00,46.3678200284,12.463510156,1.40861725411,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/04  13:00:00,50.6687307156,12.463510156,5.70952794139,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/04  14:00:00,52.7823607445,12.463510156,7.82315797026,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/04  15:00:00,53.7345398344,12.463510156,8.77533706014,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/04  16:00:00,56.2731233157,12.463510156,11.3139205414,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/04  17:00:00,45.9317484191,12.463510156,11.0065885465,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/04  18:00:00,33.2505067559,12.463510156,8.35938978483,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/04  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  20:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/05  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/05  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/05  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/05  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/05  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/05  06:00:00,17.2777607582,12.4771829338,0.0,0.496894163859,1.91011974705,2.3935639134,59.7946063404,59.7946063404
 06/05  07:00:00,25.2249780393,12.4771829338,0.0,0.320188290413,7.6404789882,4.7871278268,35.7907511648,35.7907511648
 06/05  08:00:00,40.1275034582,12.4771829338,0.0,0.171649356999,19.1011974705,8.3774736969,11.8303976123,11.8303976123
 06/05  09:00:00,57.6316594986,12.4680677486,0.0,0.0103986927448,34.3821554469,10.7710376103,0.000352641654472,0.000352641654472
 06/05  10:00:00,57.7562698623,12.463510156,0.139566649042,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/05  11:00:00,59.6631392192,12.463510156,2.04643600597,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/05  12:00:00,65.4001506866,12.463510156,7.7834474734,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/05  13:00:00,70.4153224417,12.463510156,12.7986192285,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/05  14:00:00,73.116821532,12.463510156,15.5001183188,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/05  15:00:00,73.0439588835,12.463510156,15.4272556702,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/05  16:00:00,70.2700500111,12.463510156,12.6533467979,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/05  17:00:00,67.6837985018,12.463510156,10.0670952885,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/05  18:00:00,52.9096306821,12.463510156,7.95042790781,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/05  19:00:00,51.137886483,12.463510156,6.17868370873,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/05  20:00:00,48.9160447391,12.463510156,3.46319674897,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/05  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/05  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/05  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/05  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  06:00:00,17.2550556631,12.4771829338,0.0,0.474189068807,1.91011974705,2.3935639134,57.2948355906,57.2948355906
 06/06  07:00:00,25.2196999516,12.4771829338,0.0,0.314910202741,7.6404789882,4.7871278268,35.6431768782,35.6431768782
 06/06  08:00:00,40.1198234597,12.4771829338,0.0,0.163969358456,19.1011974705,8.3774736969,11.5351645275,11.5351645275
 06/06  09:00:00,57.6289717004,12.4680677486,0.0,0.00771089453679,34.3821554469,10.7710376103,0.000185688287621,0.000185688287621
 06/06  10:00:00,57.8406038636,12.463510156,0.223900650353,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  11:00:00,61.7357362278,12.463510156,4.11903301453,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  12:00:00,67.3475241346,12.463510156,9.73082092138,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  13:00:00,70.2630644696,12.463510156,12.6463612563,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  14:00:00,73.3553688043,12.463510156,15.738665591,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  15:00:00,75.3039935114,12.463510156,17.6872902982,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  16:00:00,75.0258688306,12.463510156,17.4091656174,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  17:00:00,73.7426742784,12.463510156,16.1259710651,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  18:00:00,59.7662255806,12.463510156,14.8070228063,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/06  19:00:00,57.7647185369,12.463510156,12.8055157627,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/06  20:00:00,52.8157041527,12.463510156,7.36285616255,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/06  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/06  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  06:00:00,17.2400096798,12.4771829338,0.0,0.459143085521,1.91011974705,2.3935639134,55.8465023805,55.8465023805
 06/07  07:00:00,25.2055082258,12.4771829338,0.0,0.300718476957,7.6404789882,4.7871278268,33.4607997182,33.4607997182
 06/07  08:00:00,40.1109089618,12.4771829338,0.0,0.15505486056,19.1011974705,8.3774736969,9.99090551216,9.99090551216
 06/07  09:00:00,57.6230795005,12.4657889523,0.0,0.00409749094959,34.3821554469,10.7710376103,0.000101739279812,0.000101739279812
 06/07  10:00:00,57.8692118598,12.463510156,0.252508646557,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  11:00:00,61.6804256937,12.463510156,4.06372248045,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  12:00:00,66.9646935301,12.463510156,9.34799031682,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  13:00:00,70.7880785918,12.463510156,13.1713753785,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  14:00:00,74.3373177514,12.463510156,16.7206145382,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  15:00:00,76.7222268592,12.463510156,19.105523646,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  16:00:00,77.2617499449,12.463510156,19.6450467317,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  17:00:00,76.8901204435,12.463510156,19.2734172303,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  18:00:00,62.6543148163,12.463510156,17.695112042,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/07  19:00:00,59.1788466796,12.463510156,14.2196439053,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/07  20:00:00,54.8531643748,12.463510156,9.40031638471,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/07  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/07  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  06:00:00,17.058376517,12.4771829338,0.0,0.27750992271,1.91011974705,2.3935639134,32.7465116036,32.7465116036
 06/08  07:00:00,25.066609267,12.4771829338,0.0,0.161819518136,7.6404789882,4.7871278268,15.0132940242,15.0132940242
 06/08  08:00:00,39.9713620028,12.4726253412,0.0,0.0200654942034,19.1011974705,8.3774736969,0.130876641786,0.130876641786
 06/08  09:00:00,57.7349086357,12.463510156,0.118205422447,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  10:00:00,59.5169761686,12.463510156,1.90027295539,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  11:00:00,65.7844310409,12.463510156,8.16772782767,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  12:00:00,69.4334219812,12.463510156,11.816718768,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  13:00:00,71.6606341045,12.463510156,14.0439308912,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  14:00:00,72.774059438,12.463510156,15.1573562247,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  15:00:00,71.5283843435,12.463510156,13.9116811302,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  16:00:00,69.7561021671,12.463510156,12.1393989539,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  17:00:00,64.9317681903,12.463510156,7.31506497701,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  18:00:00,49.1885260076,12.463510156,4.22932323336,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/08  19:00:00,48.9119427598,12.463510156,3.95273998554,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/08  20:00:00,46.9895024977,12.463510156,1.5366545076,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/08  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/08  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  06:00:00,17.0869495705,12.4771829338,0.0,0.306082976214,1.91011974705,2.3935639134,35.9067337519,35.9067337519
 06/09  07:00:00,25.1140235283,12.4771829338,0.0,0.209233779408,7.6404789882,4.7871278268,21.151607901,21.151607901
 06/09  08:00:00,40.0341536577,12.4771829338,0.0,0.0782995565045,19.1011974705,8.3774736969,3.58495776711,3.58495776711
 06/09  09:00:00,57.657987993,12.463510156,0.0412847797302,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  10:00:00,58.0935244431,12.463510156,0.4768212299,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  11:00:00,58.3626471852,12.463510156,0.745943971998,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  12:00:00,59.7939541399,12.463510156,2.17725092668,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  13:00:00,62.2394740106,12.463510156,4.62277079732,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  14:00:00,63.0831981034,12.463510156,5.46649489018,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  15:00:00,65.4411013986,12.463510156,7.82439818535,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  16:00:00,65.6195666505,12.463510156,8.00286343724,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  17:00:00,64.5052403095,12.463510156,6.88853709629,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  18:00:00,50.5956017811,12.463510156,5.63639900683,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/09  19:00:00,48.2048752204,12.463510156,3.24567244619,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/09  20:00:00,45.914153884,12.463510156,0.461305893883,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/09  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/09  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/10  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/10  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/10  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/10  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/10  05:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/10  06:00:00,16.8599806659,12.4771829338,0.0,0.677505049909,1.91011974705,1.79517293505,80.4440596854,80.4440596854
 06/10  07:00:00,20.3476974169,12.4771829338,0.0,0.45992911886,3.8202394941,3.5903458701,55.0173737741,55.0173737741
 06/10  08:00:00,30.2214061311,12.4771829338,0.0,0.299594931426,11.4607184823,5.9839097835,32.1876964244,32.1876964244
 06/10  09:00:00,45.0827611975,12.4771829338,0.0,0.109885645491,22.9214369646,9.5742556536,3.49119142541,3.49119142541
 06/10  10:00:00,57.6191773882,12.4657889523,0.0,0.000195378694733,34.3821554469,10.7710376103,2.13243228396e-05,2.13243228396e-05
 06/10  11:00:00,57.8361991559,12.463510156,0.219495942665,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/10  12:00:00,59.5472620921,12.463510156,1.93055887887,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/10  13:00:00,62.7478301875,12.463510156,5.13112697428,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/10  14:00:00,64.9248497563,12.463510156,7.30814654305,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/10  15:00:00,65.9990318517,12.463510156,8.38232863849,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/10  16:00:00,67.3754951945,12.463510156,9.75879198129,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/10  17:00:00,68.1826284183,12.463510156,10.565925205,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/10  18:00:00,46.7727333989,12.463510156,6.83055207543,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/10  19:00:00,33.8893091916,12.463510156,3.98117076977,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/10  20:00:00,36.3087732267,12.463510156,0.889968138183,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/10  21:00:00,28.1477427953,12.463510156,0.00764727501082,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/10  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/10  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/10  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  05:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  08:00:00,20.3273772495,12.4771829338,0.0,0.439608951496,3.8202394941,3.5903458701,48.2728108343,48.2728108343
 06/11  09:00:00,20.0610142555,12.4771829338,0.0,0.173245957493,3.8202394941,3.5903458701,14.5817076592,14.5817076592
 06/11  10:00:00,34.9517378002,12.4726253412,0.0,0.0174627424044,15.2809579764,7.1806917402,0.000176959050958,0.000176959050958
 06/11  11:00:00,34.9251598726,12.463510156,0.0,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/11  12:00:00,45.391087712,12.463510156,0.431884937802,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/11  13:00:00,47.0376810164,12.463510156,2.07847824216,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/11  14:00:00,49.6812303079,12.463510156,4.72202753362,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/11  15:00:00,51.8540415901,12.463510156,6.89483881589,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/11  16:00:00,53.315329849,12.463510156,8.35612707476,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/11  17:00:00,42.663706596,12.463510156,7.73854672334,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/11  18:00:00,30.3164405642,12.463510156,5.4253235932,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/11  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  20:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/12  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/12  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/12  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/12  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/12  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/12  06:00:00,17.3960799405,12.4771829338,0.0,0.615213346243,1.91011974705,2.3935639134,72.2355398608,72.2355398608
 06/12  07:00:00,25.3203925562,12.4771829338,0.0,0.415602807365,7.6404789882,4.7871278268,47.7715152344,47.7715152344
 06/12  08:00:00,40.2002694291,12.4771829338,0.0,0.244415327892,19.1011974705,8.3774736969,21.5053099361,21.5053099361
 06/12  09:00:00,57.6674917218,12.4726253412,0.0,0.0416733233726,34.3821554469,10.7710376103,0.0162462135533,0.0162462135533
 06/12  10:00:00,57.6689332663,12.463510156,0.0522300531042,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  11:00:00,59.1779578989,12.463510156,1.56125468567,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  12:00:00,63.4766939022,12.463510156,5.85999068899,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  13:00:00,65.7751980804,12.463510156,8.15849486711,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  14:00:00,67.9142192026,12.463510156,10.2975159893,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  15:00:00,69.9473602174,12.463510156,12.3306570042,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  16:00:00,70.0740441326,12.463510156,12.4573409194,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  17:00:00,68.6237204956,12.463510156,11.0070172823,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  18:00:00,54.5073620715,12.463510156,9.54815929722,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/12  19:00:00,51.851204991,12.463510156,6.89200221678,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/12  20:00:00,49.3144464961,12.463510156,3.86159850596,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/12  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/12  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/12  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/12  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  06:00:00,17.0089544497,12.4771829338,0.0,0.228087855436,1.91011974705,2.3935639134,22.0083070061,22.0083070061
 06/13  07:00:00,25.0731050439,12.4771829338,0.0,0.168315295035,7.6404789882,4.7871278268,14.6518524986,14.6518524986
 06/13  08:00:00,40.0407294761,12.4771829338,0.0,0.0848753748332,19.1011974705,8.3774736969,4.20306132255,4.20306132255
 06/13  09:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,8.39006055303e-05,8.39006055303e-05
 06/13  10:00:00,57.6847477419,12.463510156,0.0680445286736,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  11:00:00,57.9343491869,12.463510156,0.31764597367,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  12:00:00,58.3148931646,12.463510156,0.698189951307,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  13:00:00,59.4865740777,12.463510156,1.86987086445,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  14:00:00,61.8736782748,12.463510156,4.25697506154,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  15:00:00,63.6686012137,12.463510156,6.05189800046,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  16:00:00,64.0253718218,12.463510156,6.40866860857,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  17:00:00,63.7580291398,12.463510156,6.14132592659,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  18:00:00,50.5266358146,12.463510156,5.56743304034,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/13  19:00:00,48.1896188704,12.463510156,3.2304160962,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/13  20:00:00,44.6138309108,12.463510156,0.538649587349,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/13  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/13  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  06:00:00,17.3570936349,12.4771829338,0.0,0.576227040623,1.91011974705,2.3935639134,67.8758773611,67.8758773611
 06/14  07:00:00,25.2865956688,12.4771829338,0.0,0.381805919948,7.6404789882,4.7871278268,43.4103173932,43.4103173932
 06/14  08:00:00,40.1854348564,12.4771829338,0.0,0.229580755199,19.1011974705,8.3774736969,19.7954535978,19.7954535978
 06/14  09:00:00,57.6655121149,12.4726253412,0.0,0.0396937164985,34.3821554469,10.7710376103,0.0125319243054,0.0125319243054
 06/14  10:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  11:00:00,57.8009692399,12.463510156,0.184266026672,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  12:00:00,58.0493254389,12.463510156,0.432622225676,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  13:00:00,60.1848440047,12.463510156,2.56814079143,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  14:00:00,63.6660920509,12.463510156,6.04938883769,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  15:00:00,66.6109308494,12.463510156,8.99422763618,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  16:00:00,67.3421263601,12.463510156,9.72542314682,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  17:00:00,66.9358098253,12.463510156,9.31910661206,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  18:00:00,53.0184872884,12.463510156,8.05928451414,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/14  19:00:00,51.5034870554,12.463510156,6.54428428112,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/14  20:00:00,47.3866306534,12.463510156,3.31144932999,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/14  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/14  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  06:00:00,17.2392914943,12.4771829338,0.0,0.458424899983,1.91011974705,2.3935639134,53.064820514,53.064820514
 06/15  07:00:00,25.2102218451,12.4771829338,0.0,0.305432096289,7.6404789882,4.7871278268,32.8654196904,32.8654196904
 06/15  08:00:00,40.0956054632,12.4771829338,0.0,0.139751361914,19.1011974705,8.3774736969,6.80999938628,6.80999938628
 06/15  09:00:00,57.661201471,12.4642697548,0.0437386589871,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  10:00:00,58.0359789783,12.463510156,0.419275765092,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  11:00:00,60.5690456388,12.463510156,2.95234242555,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  12:00:00,63.8694600807,12.463510156,6.25275686746,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  13:00:00,66.6716935393,12.463510156,9.05499032609,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  14:00:00,68.8746204264,12.463510156,11.2579172131,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  15:00:00,71.5574290634,12.463510156,13.9407258501,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  16:00:00,72.4003505609,12.463510156,14.7836473476,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  17:00:00,72.001015854,12.463510156,14.3843126408,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  18:00:00,58.6774708384,12.463510156,13.7182680642,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/15  19:00:00,55.9928871984,12.463510156,11.0336844242,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/15  20:00:00,52.0474368922,12.463510156,7.97225556874,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/15  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/15  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  06:00:00,17.1515071175,12.4771829338,0.0,0.370640523207,1.91011974705,2.3935639134,44.2642017776,44.2642017776
 06/16  07:00:00,25.1484122482,12.4771829338,0.0,0.243622499351,7.6404789882,4.7871278268,24.5772293406,24.5772293406
 06/16  08:00:00,40.0711545889,12.4771829338,0.0,0.115300487653,19.1011974705,8.3774736969,5.6125304394,5.6125304394
 06/16  09:00:00,57.6204922849,12.4657889523,0.0,0.00151027537119,34.3821554469,10.7710376103,6.42331228542e-05,6.42331228542e-05
 06/16  10:00:00,57.7042028353,12.463510156,0.087499622061,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  11:00:00,57.9807727369,12.463510156,0.364069523679,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  12:00:00,58.2579094048,12.463510156,0.641206191507,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  13:00:00,59.8573489608,12.463510156,2.24064574754,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  14:00:00,61.2692046482,12.463510156,3.65250143497,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  15:00:00,64.3600563222,12.463510156,6.74335310896,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  16:00:00,64.8018463415,12.463510156,7.18514312828,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  17:00:00,62.8036908511,12.463510156,5.18698763783,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  18:00:00,47.4609611773,12.463510156,2.50175840308,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/16  19:00:00,45.3393507682,12.463510156,0.38014799391,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/16  20:00:00,44.1823237314,12.463510156,0.107142407994,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/16  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/16  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/17  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/17  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/17  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/17  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/17  05:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/17  06:00:00,16.6804789844,12.4771829338,0.0,0.498003368411,1.91011974705,1.79517293505,55.012337602,55.012337602
 06/17  07:00:00,20.2361259971,12.4771829338,0.0,0.348357699054,3.8202394941,3.5903458701,37.8836135754,37.8836135754
 06/17  08:00:00,30.1578499249,12.4771829338,0.0,0.236038725223,11.4607184823,5.9839097835,22.057790975,22.057790975
 06/17  09:00:00,45.0872311093,12.4771829338,0.0,0.114355557302,22.9214369646,9.5742556536,3.26151336286,3.26151336286
 06/17  10:00:00,57.6314330852,12.4703465449,0.0,0.00789348307944,34.3821554469,10.7710376103,0.0,0.0
 06/17  11:00:00,57.6393444949,12.463510156,0.0226412816134,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/17  12:00:00,57.8192850204,12.463510156,0.202581807151,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/17  13:00:00,57.9974708268,12.463510156,0.380767613566,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/17  14:00:00,58.8782912419,12.463510156,1.26158802864,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/17  15:00:00,61.6988471834,12.463510156,4.08214397015,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/17  16:00:00,64.0282124106,12.463510156,6.4115091974,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/17  17:00:00,64.2640106026,12.463510156,6.64730738936,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/17  18:00:00,43.257724949,12.463510156,3.3155436256,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/17  19:00:00,30.7840675511,12.463510156,0.87592912926,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/17  20:00:00,34.2051271287,12.463510156,0.163988706872,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/17  21:00:00,28.1400955202,12.463510156,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/17  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/17  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/17  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  05:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  08:00:00,20.4535322983,12.4771829338,0.0,0.565764000268,3.8202394941,3.5903458701,65.5355278448,65.5355278448
 06/18  09:00:00,20.1551495134,12.4771829338,0.0,0.267381215346,3.8202394941,3.5903458701,28.5235384332,28.5235384332
 06/18  10:00:00,34.9893155879,12.4749041375,0.0,0.0527617337663,15.2809579764,7.1806917402,1.28377696754,1.28377696754
 06/18  11:00:00,34.9251598726,12.463510156,0.0,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/18  12:00:00,45.4964721664,12.463510156,0.537269392134,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/18  13:00:00,46.9848356649,12.463510156,2.02563289067,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/18  14:00:00,47.6761187749,12.463510156,2.71691600064,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/18  15:00:00,48.7247186986,12.463510156,3.76551592436,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/18  16:00:00,49.5752840936,12.463510156,4.61608131939,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/18  17:00:00,36.3729852651,12.463510156,1.44782539242,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/18  18:00:00,25.2105902057,12.463510156,0.319473234698,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/18  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  20:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/19  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/19  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/19  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/19  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/19  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/19  06:00:00,17.2449457352,12.4771829338,0.0,0.464079140917,1.91011974705,2.3935639134,53.6188174356,53.6188174356
 06/19  07:00:00,25.2259840243,12.4771829338,0.0,0.321194275455,7.6404789882,4.7871278268,37.475377683,37.475377683
 06/19  08:00:00,40.161996161,12.4771829338,0.0,0.206142059787,19.1011974705,8.3774736969,20.2586488564,20.2586488564
 06/19  09:00:00,57.6518381734,12.4703465449,0.0,0.0282985712236,34.3821554469,10.7710376103,0.34212857778,0.34212857778
 06/19  10:00:00,57.6269622869,12.463510156,0.0102590736683,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  11:00:00,57.7697616998,12.463510156,0.153058486587,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  12:00:00,57.8087300144,12.463510156,0.192026801121,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  13:00:00,57.7045775585,12.463510156,0.0878743452614,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  14:00:00,57.6886702687,12.463510156,0.0719670554492,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  15:00:00,57.9202555777,12.463510156,0.303552364418,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  16:00:00,58.0191271096,12.463510156,0.402423896368,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  17:00:00,57.9432030801,12.463510156,0.326499866812,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  18:00:00,45.1555274444,12.463510156,0.196324670132,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/19  19:00:00,45.0183214536,12.463510156,0.059118679359,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/19  20:00:00,44.0751813234,12.463510156,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/19  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/19  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/19  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/19  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  06:00:00,17.3703032055,12.4771829338,0.0,0.58943661121,1.91011974705,2.3935639134,66.7800531841,66.7800531841
 06/20  07:00:00,25.3067578694,12.4771829338,0.0,0.40196812056,7.6404789882,4.7871278268,46.1025533021,46.1025533021
 06/20  08:00:00,40.226404029,12.4771829338,0.0,0.270549927733,19.1011974705,8.3774736969,27.8342610241,27.8342610241
 06/20  09:00:00,57.7403286928,12.4771829338,0.0,0.109952701798,34.3821554469,10.7710376103,4.1167591602,4.1167591602
 06/20  10:00:00,57.6260216545,12.4680677486,0.0,0.00476084869588,34.3821554469,10.7710376103,0.0,0.0
 06/20  11:00:00,57.651688965,12.463510156,0.0349857517369,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  12:00:00,57.8318201374,12.463510156,0.215116924183,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  13:00:00,58.000863159,12.463510156,0.384159945791,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  14:00:00,58.331028438,12.463510156,0.714325224748,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  15:00:00,60.7417135331,12.463510156,3.12501031983,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  16:00:00,62.50971786,12.463510156,4.89301464671,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  17:00:00,62.5227441317,12.463510156,4.90604091844,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  18:00:00,48.5584881775,12.463510156,3.59928540326,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/20  19:00:00,45.9373563983,12.463510156,0.978153624051,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/20  20:00:00,44.2982184579,12.463510156,0.223037134482,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/20  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/20  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  06:00:00,17.4810924003,12.4771829338,0.0,0.700225806034,1.91011974705,2.3935639134,79.7781015575,79.7781015575
 06/21  07:00:00,25.3794542373,12.4771829338,0.0,0.474664488439,7.6404789882,4.7871278268,53.9501473256,53.9501473256
 06/21  08:00:00,40.2639044335,12.4771829338,0.0,0.308050332229,19.1011974705,8.3774736969,29.8662637141,29.8662637141
 06/21  09:00:00,57.7461948485,12.4771829338,0.0,0.115818857502,34.3821554469,10.7710376103,2.74553262676,2.74553262676
 06/21  10:00:00,57.6246892552,12.4680677486,0.0,0.00342844940479,34.3821554469,10.7710376103,0.0,0.0
 06/21  11:00:00,57.6889059316,12.463510156,0.0722027184022,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  12:00:00,58.35057687,12.463510156,0.733873656793,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  13:00:00,61.8207265468,12.463510156,4.20402333355,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  14:00:00,64.08091912,12.463510156,6.46421590674,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  15:00:00,67.3007551135,12.463510156,9.68405190027,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  16:00:00,68.8245953018,12.463510156,11.2078920886,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  17:00:00,68.5407180144,12.463510156,10.9240148011,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  18:00:00,55.3511643408,12.463510156,10.3919615665,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/21  19:00:00,53.5322323446,12.463510156,8.57302957037,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/21  20:00:00,48.2302526052,12.463510156,4.15507128171,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/21  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/21  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
