Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 06/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  06:00:00,17.2600680539,12.4771829338,0.0,0.479201459571,1.91011974705,2.3935639134,54.8850565057,54.8850565057
 06/22  07:00:00,25.2258495647,12.4771829338,0.0,0.321059815846,7.6404789882,4.7871278268,36.5412988863,36.5412988863
 06/22  08:00:00,40.1579095114,12.4771829338,0.0,0.202055410187,19.1011974705,8.3774736969,18.5402254477,18.5402254477
 06/22  09:00:00,57.6582842256,12.4726253412,0.0,0.0324658271285,34.3821554469,10.7710376103,0.112078796301,0.112078796301
 06/22  10:00:00,57.6335711946,12.463510156,0.0168679813923,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  11:00:00,58.15033574,12.463510156,0.533632526727,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  12:00:00,63.2124972604,12.463510156,5.59579404716,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  13:00:00,67.0653341756,12.463510156,9.44863096237,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  14:00:00,67.9210153047,12.463510156,10.3043120914,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  15:00:00,69.7931293414,12.463510156,12.1764261282,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  16:00:00,71.0553290944,12.463510156,13.4386258811,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  17:00:00,70.5420672352,12.463510156,12.9253640219,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  18:00:00,56.3168553289,12.463510156,11.3576525546,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/22  19:00:00,54.0236902668,12.463510156,9.06448749259,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/22  20:00:00,50.0533283579,12.463510156,5.97814703448,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/22  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/22  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  06:00:00,17.1611840083,12.4771829338,0.0,0.380317414017,1.91011974705,2.3935639134,45.8290226508,45.8290226508
 06/23  07:00:00,25.1596979798,12.4771829338,0.0,0.254908230909,7.6404789882,4.7871278268,28.1767876683,28.1767876683
 06/23  08:00:00,40.0813490622,12.4771829338,0.0,0.125494960929,19.1011974705,8.3774736969,8.83031393739,8.83031393739
 06/23  09:00:00,57.6189866155,12.4657889523,0.0,4.60595677756e-06,34.3821554469,10.7710376103,0.00011131342164,0.00011131342164
 06/23  10:00:00,57.7974523119,12.463510156,0.180749098659,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  11:00:00,59.5860917437,12.463510156,1.96938853042,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  12:00:00,64.5875783241,12.463510156,6.9708751109,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  13:00:00,64.5822561377,12.463510156,6.96555292441,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  14:00:00,62.9551710156,12.463510156,5.33846780236,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  15:00:00,62.8144628663,12.463510156,5.19775965309,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  16:00:00,61.4526950338,12.463510156,3.83599182057,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  17:00:00,58.7219652824,12.463510156,1.1052620692,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  18:00:00,45.4144865915,12.463510156,0.455283817246,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/23  19:00:00,45.245394793,12.463510156,0.286192018742,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/23  20:00:00,44.1584184386,12.463510156,0.0832371151154,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/23  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/23  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/24  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/24  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/24  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/24  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/24  05:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/24  06:00:00,16.7355755005,12.4771829338,0.0,0.553099884571,1.91011974705,1.79517293505,62.7087134496,62.7087134496
 06/24  07:00:00,20.248388814,12.4771829338,0.0,0.360620515907,3.8202394941,3.5903458701,40.3134183023,40.3134183023
 06/24  08:00:00,30.1556916322,12.4771829338,0.0,0.233880432518,11.4607184823,5.9839097835,22.1283241471,22.1283241471
 06/24  09:00:00,45.0296719447,12.4749041375,0.0,0.0590751889717,22.9214369646,9.5742556536,0.479059590254,0.479059590254
 06/24  10:00:00,57.6451951361,12.463510156,0.0284919228549,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/24  11:00:00,58.2332002302,12.463510156,0.616497016946,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/24  12:00:00,62.0096405566,12.463510156,4.39293734334,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/24  13:00:00,64.498965329,12.463510156,6.88226211571,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/24  14:00:00,66.6102694937,12.463510156,8.99356628043,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/24  15:00:00,68.6966453543,12.463510156,11.0799421411,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/24  16:00:00,69.8908507847,12.463510156,12.2741475714,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/24  17:00:00,69.2199146192,12.463510156,11.6032114059,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/24  18:00:00,48.0725615475,12.463510156,8.13038022407,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/24  19:00:00,34.5388560565,12.463510156,4.63071763468,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/24  20:00:00,34.8425467537,12.463510156,0.801408331809,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/24  21:00:00,28.1640022947,12.463510156,0.0239067744815,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/24  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/24  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/24  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  05:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  08:00:00,20.1305358329,12.4771829338,0.0,0.242767534901,3.8202394941,3.5903458701,26.9984282281,26.9984282281
 06/25  09:00:00,20.0439668998,12.4771829338,0.0,0.156198601804,3.8202394941,3.5903458701,15.9232692556,15.9232692556
 06/25  10:00:00,35.0004667958,12.4771829338,0.0,0.0616341453847,15.2809579764,7.1806917402,3.08948169451,3.08948169451
 06/25  11:00:00,34.9310423055,12.4680677486,0.0,0.00132484022861,15.2809579764,7.1806917402,0.000476223505328,0.000476223505328
 06/25  12:00:00,44.9923297737,12.463510156,0.0331269994095,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/25  13:00:00,45.2542378986,12.463510156,0.295035124355,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/25  14:00:00,45.3640895096,12.463510156,0.404886735389,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/25  15:00:00,45.2922433795,12.463510156,0.33304060529,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/25  16:00:00,45.2522845716,12.463510156,0.293081797356,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/25  17:00:00,34.9753749756,12.463510156,0.0502151029081,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/25  18:00:00,24.891116971,12.463510156,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/25  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  20:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/26  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/26  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/26  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/26  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/26  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/26  06:00:00,17.2375864019,12.4771829338,0.0,0.456719807579,1.91011974705,2.3935639134,50.1486898802,50.1486898802
 06/26  07:00:00,25.2031260276,12.4771829338,0.0,0.298336278758,7.6404789882,4.7871278268,32.4650197871,32.4650197871
 06/26  08:00:00,40.1293293441,12.4771829338,0.0,0.173475242848,19.1011974705,8.3774736969,13.335321032,13.335321032
 06/26  09:00:00,57.6494154796,12.4726253412,0.0,0.0235970811759,34.3821554469,10.7710376103,0.000789669605504,0.000789669605504
 06/26  10:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,1.7225148961e-05,1.7225148961e-05
 06/26  11:00:00,57.776639456,12.463510156,0.159936242744,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  12:00:00,57.9041496095,12.463510156,0.287446396254,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  13:00:00,57.8219751092,12.463510156,0.20527189592,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  14:00:00,57.7135354007,12.463510156,0.0968321874787,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  15:00:00,57.6306214149,12.463510156,0.0139182016596,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  16:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  17:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  18:00:00,44.9592027742,12.463510156,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/26  19:00:00,45.00336825,12.4771829338,0.0,0.0304926979861,22.9214369646,9.5742556536,0.000921690498054,0.000921690498054
 06/26  20:00:00,44.1742404751,12.4771829338,0.0,0.0853863738225,19.1011974705,8.3774736969,1.65199120946,1.65199120946
 06/26  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/26  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/26  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/26  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  06:00:00,17.4711311221,12.4771829338,0.0,0.690264527755,1.91011974705,2.3935639134,75.1319705269,75.1319705269
 06/27  07:00:00,25.3690575502,12.4771829338,0.0,0.46426780136,7.6404789882,4.7871278268,52.0880175233,52.0880175233
 06/27  08:00:00,40.2656748918,12.4771829338,0.0,0.309820790549,19.1011974705,8.3774736969,32.2610874004,32.2610874004
 06/27  09:00:00,57.7826659319,12.4771829338,0.0,0.152289940894,34.3821554469,10.7710376103,8.91646012296,8.91646012296
 06/27  10:00:00,57.6571953815,12.4749041375,0.0,0.0290981867308,34.3821554469,10.7710376103,0.691077486491,0.691077486491
 06/27  11:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,0.000335077662652,0.000335077662652
 06/27  12:00:00,57.6967410443,12.463510156,0.080037831032,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  13:00:00,58.1219587615,12.463510156,0.505255548261,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  14:00:00,59.4980600925,12.463510156,1.88135687923,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  15:00:00,61.9785184798,12.463510156,4.36181526653,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  16:00:00,59.851369571,12.463510156,2.23466635776,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  17:00:00,58.0745028688,12.463510156,0.457799655597,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  18:00:00,45.3912217504,12.463510156,0.432018976107,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/27  19:00:00,45.2562455507,12.463510156,0.297042776414,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/27  20:00:00,44.2077709917,12.463510156,0.132589668231,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/27  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/27  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  06:00:00,17.3642663933,12.4771829338,0.0,0.583399798965,1.91011974705,2.3935639134,64.8011414191,64.8011414191
 06/28  07:00:00,25.2902738498,12.4771829338,0.0,0.385484100906,7.6404789882,4.7871278268,42.1887073329,42.1887073329
 06/28  08:00:00,40.2088238225,12.4771829338,0.0,0.252969721228,19.1011974705,8.3774736969,22.6065525774,22.6065525774
 06/28  09:00:00,57.6932312277,12.4749041375,0.0,0.0651340329827,34.3821554469,10.7710376103,0.58520797334,0.58520797334
 06/28  10:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  11:00:00,57.849715762,12.463510156,0.23301254878,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  12:00:00,58.2092943215,12.463510156,0.592591108251,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  13:00:00,59.980494862,12.463510156,2.36379164872,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  14:00:00,63.6834767888,12.463510156,6.06677357556,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  15:00:00,66.6979480591,12.463510156,9.08124484587,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  16:00:00,67.597506962,12.463510156,9.98080374875,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  17:00:00,67.3359085331,12.463510156,9.7192053199,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  18:00:00,54.1847717284,12.463510156,9.22556895419,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/28  19:00:00,51.8672386477,12.463510156,6.9080358735,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/28  20:00:00,48.2417422858,12.463510156,4.16656096231,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/28  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/28  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  06:00:00,17.2012397065,12.4771829338,0.0,0.420373112216,1.91011974705,2.3935639134,48.762946842,48.762946842
 06/29  07:00:00,25.1669368305,12.4771829338,0.0,0.26214708162,7.6404789882,4.7871278268,28.5566810263,28.5566810263
 06/29  08:00:00,40.0901745969,12.4771829338,0.0,0.134320495664,19.1011974705,8.3774736969,9.3847521946,9.3847521946
 06/29  09:00:00,57.6232911378,12.4669283505,0.0,0.00316973007113,34.3821554469,10.7710376103,0.000129369884672,0.000129369884672
 06/29  10:00:00,57.8141083187,12.463510156,0.1974051055,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  11:00:00,59.2458557549,12.463510156,1.62915254162,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  12:00:00,63.312048216,12.463510156,5.6953450028,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  13:00:00,66.2704732804,12.463510156,8.65377006717,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  14:00:00,67.7989967192,12.463510156,10.1822935059,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  15:00:00,69.890308309,12.463510156,12.2736050957,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  16:00:00,70.0266437655,12.463510156,12.4099405522,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  17:00:00,68.9391939354,12.463510156,11.3224907221,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  18:00:00,54.1989025403,12.463510156,9.23969976601,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/29  19:00:00,51.4641192244,12.463510156,6.50491645012,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/29  20:00:00,46.3376216683,12.463510156,2.26244034488,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/29  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/29  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/30  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/30  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/30  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/30  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/30  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/30  06:00:00,17.1560140059,12.4771829338,0.0,0.375147411601,1.91011974705,2.3935639134,45.0286693114,45.0286693114
 06/30  07:00:00,25.1734248837,12.4771829338,0.0,0.268635134829,7.6404789882,4.7871278268,30.2395066849,30.2395066849
 06/30  08:00:00,40.0740709936,12.4771829338,0.0,0.118216892388,19.1011974705,8.3774736969,6.38616333208,6.38616333208
 06/30  09:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  10:00:00,57.8408354688,12.463510156,0.224132255533,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  11:00:00,59.6458529864,12.463510156,2.0291497732,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  12:00:00,64.4895072736,12.463510156,6.87280406032,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  13:00:00,68.3802743796,12.463510156,10.7635711663,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  14:00:00,71.0384293964,12.463510156,13.4217261832,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  15:00:00,73.0803905837,12.463510156,15.4636873704,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  16:00:00,73.555713413,12.463510156,15.9390101998,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  17:00:00,73.3388468456,12.463510156,15.7221436323,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  18:00:00,59.2630675749,12.463510156,14.3038648007,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/30  19:00:00,56.6792768843,12.463510156,11.7200741101,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/30  20:00:00,52.3362390009,12.463510156,8.26105767749,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/30  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/30  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/30  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/30  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/01  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/01  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/01  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/01  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/01  05:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/01  06:00:00,16.2174006943,12.4771829338,0.0,0.0349250783883,1.91011974705,1.79517293505,2.70574598315,2.70574598315
 07/01  07:00:00,19.8820277701,12.4703465449,0.0,0.00109586095358,3.8202394941,3.5903458701,0.00483964403464,0.00483964403464
 07/01  08:00:00,29.9081384218,12.463510156,0.0,0.0,11.4607184823,5.9839097835,0.000104653250402,0.000104653250402
 07/01  09:00:00,45.1679720047,12.463510156,0.208769230474,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/01  10:00:00,59.9688560539,12.463510156,2.35215284065,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/01  11:00:00,66.8679543627,12.463510156,9.2512511495,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/01  12:00:00,69.18696105,12.463510156,11.5702578368,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/01  13:00:00,69.4078550718,12.463510156,11.7911518586,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/01  14:00:00,69.3939808803,12.463510156,11.777277667,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/01  15:00:00,69.4638240847,12.463510156,11.8471208715,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/01  16:00:00,69.3264746209,12.463510156,11.7097714076,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/01  17:00:00,68.061823257,12.463510156,10.4451200438,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/01  18:00:00,45.2410544247,12.463510156,5.29887310121,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/01  19:00:00,30.8973226767,12.463510156,0.989184254815,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/01  20:00:00,34.2807041764,12.463510156,0.239565754595,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/01  21:00:00,28.1400955202,12.463510156,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/01  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/01  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/01  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  05:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  08:00:00,19.8740955202,12.463510156,0.0,0.0,3.8202394941,3.5903458701,0.000426973649896,0.000426973649896
 07/02  09:00:00,19.8740955202,12.463510156,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/02  10:00:00,34.9251598726,12.463510156,0.0,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/02  11:00:00,35.096441015,12.463510156,0.171281142382,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/02  12:00:00,45.7053159674,12.463510156,0.746113193112,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/02  13:00:00,46.3043908727,12.463510156,1.34518809842,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/02  14:00:00,48.566373359,12.463510156,3.60717058477,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/02  15:00:00,50.0785314178,12.463510156,5.11932864353,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/02  16:00:00,50.6478091449,12.463510156,5.6886063707,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/02  17:00:00,39.5756861712,12.463510156,4.6505262986,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/02  18:00:00,26.3149321464,12.463510156,1.42381517539,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/02  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  20:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/03  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/03  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/03  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/03  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/03  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/03  06:00:00,16.9358792083,12.4771829338,0.0,0.155012614016,1.91011974705,2.3935639134,11.6522590617,11.6522590617
 07/03  07:00:00,24.9916615128,12.4771829338,0.0,0.0868717639583,7.6404789882,4.7871278268,3.7596520741,3.7596520741
 07/03  08:00:00,39.960209299,12.4726253412,0.0,0.0089127903235,19.1011974705,8.3774736969,0.000240321487974,0.000240321487974
 07/03  09:00:00,57.690013004,12.463510156,0.0733097907555,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  10:00:00,58.1045356463,12.463510156,0.487832433072,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  11:00:00,61.1789422643,12.463510156,3.56223905104,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  12:00:00,65.7127493867,12.463510156,8.09604617344,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  13:00:00,68.2740375575,12.463510156,10.6573343443,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  14:00:00,70.2630219438,12.463510156,12.6463187305,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  15:00:00,71.7320383233,12.463510156,14.11533511,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  16:00:00,71.2108267767,12.463510156,13.5941235635,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  17:00:00,69.8834655368,12.463510156,12.2667623236,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  18:00:00,55.3840627889,12.463510156,10.4248600147,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/03  19:00:00,53.0966141869,12.463510156,8.13741141263,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/03  20:00:00,50.2765458606,12.463510156,6.2013645372,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/03  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/03  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/03  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/03  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/04  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  05:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  08:00:00,19.9854837526,12.4771829338,0.0,0.0977154545529,3.8202394941,3.5903458701,8.22900839704,8.22900839704
 07/04  09:00:00,19.8846497758,12.4680677486,0.0,0.00599666290762,3.8202394941,3.5903458701,0.206446853251,0.206446853251
 07/04  10:00:00,34.9291025527,12.463510156,0.00394268003641,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/04  11:00:00,35.2965533693,12.463510156,0.371393496646,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/04  12:00:00,49.1606127983,12.463510156,4.20141002407,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/04  13:00:00,52.0703598416,12.463510156,7.11115706733,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/04  14:00:00,54.468496493,12.463510156,9.50929371873,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/04  15:00:00,55.9743247456,12.463510156,11.0151219713,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/04  16:00:00,56.764518894,12.463510156,11.8053161198,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/04  17:00:00,45.9062071459,12.463510156,10.9810472733,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/04  18:00:00,33.7601839955,12.463510156,8.86906702442,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/04  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  20:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/05  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/05  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/05  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/05  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/05  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/05  06:00:00,16.8903712546,12.4771829338,0.0,0.109504660292,1.91011974705,2.3935639134,7.84689915495,7.84689915495
 07/05  07:00:00,24.9597773127,12.4771829338,0.0,0.0549875638093,7.6404789882,4.7871278268,1.03971537286,1.03971537286
 07/05  08:00:00,39.9444601197,12.4657889523,0.0,0.0,19.1011974705,8.3774736969,0.00137765443666,0.00137765443666
 07/05  09:00:00,57.7724594659,12.463510156,0.155756252657,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  10:00:00,58.5315913599,12.463510156,0.914888146657,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  11:00:00,64.5336179081,12.463510156,6.91691469488,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  12:00:00,68.7539263248,12.463510156,11.1372231116,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  13:00:00,72.1737403,12.463510156,14.5570370867,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  14:00:00,76.2210675143,12.463510156,18.6043643011,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  15:00:00,79.3372831085,12.463510156,21.7205798953,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  16:00:00,80.0238146047,12.463510156,22.4071113915,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  17:00:00,79.7443121669,12.463510156,22.1276089537,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  18:00:00,63.5806163619,12.463510156,18.6214135876,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/05  19:00:00,58.2391711157,12.463510156,13.2799683415,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/05  20:00:00,53.2243527275,12.463510156,9.14917140409,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/05  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/05  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/05  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/05  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  06:00:00,16.9270965648,12.4771829338,0.0,0.14622997051,1.91011974705,2.3935639134,13.3553140202,13.3553140202
 07/06  07:00:00,24.9609301688,12.4771829338,0.0,0.0561404199727,7.6404789882,4.7871278268,1.66314472685,1.66314472685
 07/06  08:00:00,39.9421813234,12.463510156,0.0,0.0,19.1011974705,8.3774736969,4.01680165095e-05,4.01680165095e-05
 07/06  09:00:00,57.9124809262,12.463510156,0.295777712949,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  10:00:00,60.7230818979,12.463510156,3.1063786847,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  11:00:00,67.4804008647,12.463510156,9.86369765148,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  12:00:00,71.6182280303,12.463510156,14.001524817,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  13:00:00,75.6508900218,12.463510156,18.0341868086,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  14:00:00,80.0208916767,12.463510156,22.4041884635,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  15:00:00,83.1929823366,12.463510156,25.5762791233,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  16:00:00,83.8554682829,12.463510156,26.2387650697,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  17:00:00,83.5955740686,12.463510156,25.9788708554,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  18:00:00,67.2116062802,12.463510156,22.252403506,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/06  19:00:00,61.4990186171,12.463510156,16.5398158428,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/06  20:00:00,56.0703642728,12.463510156,11.9951829494,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/06  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/06  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  06:00:00,16.7818052631,12.4760435357,0.0,0.00207806697883,1.91011974705,2.3935639134,0.701166709597,0.701166709597
 07/07  07:00:00,24.891116971,12.463510156,0.0,0.0,7.6404789882,4.7871278268,0.00384274177318,0.00384274177318
 07/07  08:00:00,39.9634499887,12.463510156,0.0212686652179,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/07  09:00:00,58.8371984343,12.463510156,1.22049522104,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  10:00:00,64.5555764646,12.463510156,6.93887325138,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  11:00:00,70.5773632536,12.463510156,12.9606600403,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  12:00:00,74.4382646209,12.463510156,16.8215614077,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  13:00:00,77.6718291662,12.463510156,20.055125953,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  14:00:00,80.9176683134,12.463510156,23.3009651001,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  15:00:00,83.2099871794,12.463510156,25.5932839662,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  16:00:00,83.2732816882,12.463510156,25.6565784749,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  17:00:00,82.5326565457,12.463510156,24.9159533325,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  18:00:00,66.4797082831,12.463510156,21.5205055088,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/07  19:00:00,61.4616789762,12.463510156,16.502476202,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/07  20:00:00,56.9223429918,12.463510156,12.8471616684,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/07  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/07  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/08  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/08  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/08  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/08  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/08  05:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/08  06:00:00,16.1688028381,12.463510156,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/08  07:00:00,19.8740955202,12.463510156,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/08  08:00:00,29.9432804958,12.463510156,0.0351420739107,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/08  09:00:00,46.4352757803,12.463510156,1.4760730061,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/08  10:00:00,65.9201259756,12.463510156,8.30342276237,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/08  11:00:00,71.2923258818,12.463510156,13.6756226686,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/08  12:00:00,74.1608908463,12.463510156,16.5441876331,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/08  13:00:00,76.4072735503,12.463510156,18.7905703371,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/08  14:00:00,78.8035246769,12.463510156,21.1868214637,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/08  15:00:00,78.8946176814,12.463510156,21.2779144682,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/08  16:00:00,77.6863984172,12.463510156,20.069695204,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/08  17:00:00,75.204969758,12.463510156,17.5882665448,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/08  18:00:00,51.9874779311,12.463510156,12.0452966076,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/08  19:00:00,38.2524983843,12.463510156,8.34435996245,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/08  20:00:00,39.7601081442,12.463510156,5.71896972233,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/08  21:00:00,29.8276475591,12.463510156,1.68755203881,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/08  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/08  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/08  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  05:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  08:00:00,19.8740955202,12.463510156,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/09  09:00:00,19.9729297061,12.463510156,0.0988341858516,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/09  10:00:00,37.4612070721,12.463510156,2.53604719941,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/09  11:00:00,41.5210229354,12.463510156,6.59586306271,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/09  12:00:00,55.4793308797,12.463510156,10.5201281054,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/09  13:00:00,56.9279038177,12.463510156,11.9687010435,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/09  14:00:00,57.927801745,12.463510156,12.9685989708,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/09  15:00:00,57.3241924144,12.463510156,12.3649896401,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/09  16:00:00,55.4978277922,12.463510156,10.538625018,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/09  17:00:00,41.0962117479,12.463510156,6.17105187524,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/09  18:00:00,26.466864511,12.463510156,1.57574753996,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/09  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  20:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/10  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/10  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/10  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/10  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/10  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/10  06:00:00,16.8758207655,12.4771829338,0.0,0.0949541712225,1.91011974705,2.3935639134,7.7032162047,7.7032162047
 07/10  07:00:00,24.9321906488,12.4771829338,0.0,0.0274008999371,7.6404789882,4.7871278268,0.349949051488,0.349949051488
 07/10  08:00:00,39.9421813234,12.463510156,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/10  09:00:00,57.8870697856,12.463510156,0.270366572397,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  10:00:00,59.3703679334,12.463510156,1.7536647202,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  11:00:00,66.1748126542,12.463510156,8.558109441,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  12:00:00,69.4688335025,12.463510156,11.8521302892,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  13:00:00,71.2270484289,12.463510156,13.6103452157,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  14:00:00,72.8733231296,12.463510156,15.2566199164,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  15:00:00,74.9035655217,12.463510156,17.2868623085,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  16:00:00,75.6767273567,12.463510156,18.0600241434,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  17:00:00,75.6342182723,12.463510156,18.0175150591,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  18:00:00,61.2236941519,12.463510156,16.2644913776,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/10  19:00:00,58.0547097933,12.463510156,13.0955070191,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/10  20:00:00,54.4994897828,12.463510156,10.4243084594,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/10  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/10  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/10  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  06:00:00,16.8658155714,12.4771829338,0.0,0.0849489771215,1.91011974705,2.3935639134,7.82343203248,7.82343203248
 07/11  07:00:00,24.9197213406,12.4749041375,0.0,0.0172103880524,7.6404789882,4.7871278268,0.155847422875,0.155847422875
 07/11  08:00:00,39.9421813234,12.463510156,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/11  09:00:00,57.9632037433,12.463510156,0.346500530016,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  10:00:00,60.0107546497,12.463510156,2.3940514365,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  11:00:00,66.4956559398,12.463510156,8.87895272659,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  12:00:00,70.5375738317,12.463510156,12.9208706185,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  13:00:00,74.4279337279,12.463510156,16.8112305146,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  14:00:00,78.2726382662,12.463510156,20.6559350529,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  15:00:00,79.8347986805,12.463510156,22.2180954673,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  16:00:00,78.1748950477,12.463510156,20.5581918344,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  17:00:00,75.4869408263,12.463510156,17.870237613,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  18:00:00,58.9088278084,12.463510156,13.9496250342,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/11  19:00:00,53.8496885585,12.463510156,8.89048578425,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/11  20:00:00,47.6893126716,12.463510156,3.61413134816,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/11  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/11  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  06:00:00,16.7671938165,12.463510156,0.0,0.0,1.91011974705,2.3935639134,0.00279947171576,0.00279947171576
 07/12  07:00:00,24.891116971,12.463510156,0.0,0.0,7.6404789882,4.7871278268,0.00347208363554,0.00347208363554
 07/12  08:00:00,39.9421813234,12.463510156,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/12  09:00:00,58.0175931899,12.463510156,0.400889976703,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  10:00:00,58.5887028374,12.463510156,0.971999624192,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  11:00:00,62.6786219124,12.463510156,5.06191869919,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  12:00:00,65.8818745368,12.463510156,8.26517132359,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  13:00:00,68.2407153078,12.463510156,10.6240120946,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  14:00:00,70.3323186787,12.463510156,12.7156154655,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  15:00:00,70.2576403754,12.463510156,12.6409371622,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  16:00:00,67.5139362247,12.463510156,9.89723301141,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  17:00:00,63.6091132704,12.463510156,5.99241005713,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  18:00:00,47.0463119763,12.463510156,2.08710920204,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/12  19:00:00,45.8147951146,12.463510156,0.855592340397,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/12  20:00:00,44.5383504689,12.463510156,0.463169145446,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/12  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/12  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  06:00:00,16.8351358156,12.4771829338,0.0,0.0542692213041,1.91011974705,2.3935639134,2.57525200924,2.57525200924
 07/13  07:00:00,24.9069626871,12.4726253412,0.0,0.00673053082035,7.6404789882,4.7871278268,0.000335942901514,0.000335942901514
 07/13  08:00:00,39.9421813234,12.463510156,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/13  09:00:00,57.8464564644,12.463510156,0.229753251204,0.0,34.3821554469,10.7710376103,0.0,0.0
