Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 07/13  10:00:00,58.0857711594,12.463510156,0.46906794618,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  11:00:00,58.5323677694,12.463510156,0.915664556118,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  12:00:00,58.9507757502,12.463510156,1.33407253694,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  13:00:00,61.0953517203,12.463510156,3.47864850706,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  14:00:00,63.7014975534,12.463510156,6.0847943402,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  15:00:00,65.9486704215,12.463510156,8.33196720828,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  16:00:00,66.6207552734,12.463510156,9.00405206015,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  17:00:00,66.7075866709,12.463510156,9.09088345761,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  18:00:00,52.7229816885,12.463510156,7.76377891422,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/13  19:00:00,50.0581020399,12.463510156,5.09889926563,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/13  20:00:00,45.7259924069,12.463510156,1.65081108347,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/13  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/13  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  06:00:00,16.9414568499,12.4771829338,0.0,0.160590255571,1.91011974705,2.3935639134,12.9101721409,12.9101721409
 07/14  07:00:00,24.9951176304,12.4771829338,0.0,0.0903278815169,7.6404789882,4.7871278268,4.29536652418,4.29536652418
 07/14  08:00:00,39.9512669017,12.4680677486,0.0,0.00452798564758,19.1011974705,8.3774736969,0.00755315231817,0.00755315231817
 07/14  09:00:00,57.7226802589,12.463510156,0.105977045628,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  10:00:00,58.1421777153,12.463510156,0.525474502092,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  11:00:00,61.0709292869,12.463510156,3.45422607369,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  12:00:00,66.2127878788,12.463510156,8.59608466554,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  13:00:00,69.8408834374,12.463510156,12.2241802241,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  14:00:00,73.0100251623,12.463510156,15.3933219491,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  15:00:00,75.5272930739,12.463510156,17.9105898606,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  16:00:00,76.0219806372,12.463510156,18.405277424,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  17:00:00,75.7675745737,12.463510156,18.1508713605,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  18:00:00,60.9875104122,12.463510156,16.028307638,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/14  19:00:00,57.4086562553,12.463510156,12.449453481,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/14  20:00:00,53.6653122901,12.463510156,9.5901309667,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/14  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/14  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/15  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/15  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/15  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/15  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/15  05:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/15  06:00:00,16.2595035943,12.4771829338,0.0,0.07702797833,1.91011974705,1.79517293505,7.77580552696,7.77580552696
 07/15  07:00:00,19.9115836835,12.4771829338,0.0,0.0238153854284,3.8202394941,3.5903458701,0.781145769425,0.781145769425
 07/15  08:00:00,29.9081384218,12.463510156,0.0,0.0,11.4607184823,5.9839097835,0.000657375463006,0.000657375463006
 07/15  09:00:00,45.1043480687,12.463510156,0.145145294482,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/15  10:00:00,59.6829547034,12.463510156,2.06625149014,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/15  11:00:00,66.7598834342,12.463510156,9.1431802209,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/15  12:00:00,70.7844691115,12.463510156,13.1677658983,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/15  13:00:00,73.5025081236,12.463510156,15.8858049104,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/15  14:00:00,76.5826681718,12.463510156,18.9659649585,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/15  15:00:00,76.9393625035,12.463510156,19.3226592903,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/15  16:00:00,75.1607227419,12.463510156,17.5440195287,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/15  17:00:00,72.5092905115,12.463510156,14.8925872982,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/15  18:00:00,49.9982328056,12.463510156,10.0560514822,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/15  19:00:00,37.2203771658,12.463510156,7.31223874391,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/15  20:00:00,39.4937964575,12.463510156,5.45265803565,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/15  21:00:00,29.6257630099,12.463510156,1.48566748963,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/15  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/15  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/15  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  05:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  08:00:00,19.8740955202,12.463510156,0.0,0.0,3.8202394941,3.5903458701,0.0051474195299,0.0051474195299
 07/16  09:00:00,19.8740955202,12.463510156,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/16  10:00:00,34.9751851803,12.463510156,0.0500253076503,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/16  11:00:00,35.2199748309,12.463510156,0.294814958218,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/16  12:00:00,45.8588406313,12.463510156,0.899637857076,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/16  13:00:00,46.7099848536,12.463510156,1.75078207933,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/16  14:00:00,48.2133036792,12.463510156,3.25410090495,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/16  15:00:00,48.8349540926,12.463510156,3.87575131831,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/16  16:00:00,48.8749932476,12.463510156,3.91579047332,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/16  17:00:00,36.4827350235,12.463510156,1.5575751509,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/16  18:00:00,25.4505459151,12.463510156,0.559428944088,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/16  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  20:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/17  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/17  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/17  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/17  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/17  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/17  06:00:00,16.8511955792,12.4771829338,0.0,0.0703289849408,1.91011974705,2.3935639134,4.90285249799,4.90285249799
 07/17  07:00:00,24.9402191516,12.4771829338,0.0,0.0354294027194,7.6404789882,4.7871278268,1.124984585,1.124984585
 07/17  08:00:00,39.946738916,12.4680677486,0.0,0.0,19.1011974705,8.3774736969,1.42709424924e-06,1.42709424924e-06
 07/17  09:00:00,57.619946215,12.463510156,0.0032430017798,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  10:00:00,57.7405704942,12.463510156,0.123867280988,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  11:00:00,57.9101313674,12.463510156,0.293428154176,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  12:00:00,58.0593757046,12.463510156,0.442672491314,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  13:00:00,58.3190969302,12.463510156,0.702393716935,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  14:00:00,58.5728004077,12.463510156,0.956097194497,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  15:00:00,58.9288089789,12.463510156,1.31210576568,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  16:00:00,59.3103574155,12.463510156,1.69365420229,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  17:00:00,60.3417039548,12.463510156,2.72500074154,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  18:00:00,47.524691813,12.463510156,2.56548903873,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/17  19:00:00,45.6485840962,12.463510156,0.689381321975,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/17  20:00:00,45.7416636687,12.463510156,0.288815678628,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/17  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/17  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/17  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/17  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  06:00:00,17.0442241747,12.4771829338,0.0,0.263357580419,1.91011974705,2.3935639134,25.8033668071,25.8033668071
 07/18  07:00:00,25.0934605932,12.4771829338,0.0,0.18867084437,7.6404789882,4.7871278268,15.8728575533,15.8728575533
 07/18  08:00:00,40.0591424836,12.4771829338,0.0,0.103288382352,19.1011974705,8.3774736969,5.16236236143,5.16236236143
 07/18  09:00:00,57.6200834091,12.4657889523,0.0,0.0011013995646,34.3821554469,10.7710376103,0.000102776418001,0.000102776418001
 07/18  10:00:00,57.8124417567,12.463510156,0.195738543475,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  11:00:00,58.8543170577,12.463510156,1.23761384447,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  12:00:00,62.5677446153,12.463510156,4.95104140201,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  13:00:00,65.6742649704,12.463510156,8.05756175715,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  14:00:00,68.3976898027,12.463510156,10.7809865894,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  15:00:00,70.4985019276,12.463510156,12.8817987143,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  16:00:00,71.1851150358,12.463510156,13.5684118225,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  17:00:00,70.9413751179,12.463510156,13.3246719047,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  18:00:00,56.151387104,12.463510156,11.1921843297,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/18  19:00:00,52.4912342209,12.463510156,7.53203144662,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/18  20:00:00,49.7546912168,12.463510156,4.30184322666,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/18  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/18  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  06:00:00,16.8593574393,12.4771829338,0.0,0.0784908449689,1.91011974705,2.3935639134,3.72552811827,3.72552811827
 07/19  07:00:00,24.9265188577,12.4771829338,0.0,0.021729108853,7.6404789882,4.7871278268,0.0,0.0
 07/19  08:00:00,39.9421813234,12.463510156,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/19  09:00:00,57.8851894824,12.463510156,0.268486269138,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  10:00:00,58.5418415817,12.463510156,0.925138368428,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  11:00:00,63.4974338136,12.463510156,5.88073060036,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  12:00:00,68.0436967529,12.463510156,10.4269935396,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  13:00:00,71.499535752,12.463510156,13.8828325387,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  14:00:00,74.626924095,12.463510156,17.0102208818,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  15:00:00,77.0875945996,12.463510156,19.4708913864,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  16:00:00,78.0122518513,12.463510156,20.3955486381,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  17:00:00,78.3250093135,12.463510156,20.7083061003,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  18:00:00,63.6477586255,12.463510156,18.6885558512,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/19  19:00:00,59.7827855438,12.463510156,14.8235827696,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/19  20:00:00,57.1144054601,12.463510156,11.6615574699,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/19  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/19  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  06:00:00,17.1053425718,12.4771829338,0.0,0.324475977491,1.91011974705,2.3935639134,34.1236652356,34.1236652356
 07/20  07:00:00,25.110495102,12.4771829338,0.0,0.20570535317,7.6404789882,4.7871278268,16.9216688221,16.9216688221
 07/20  08:00:00,40.0248761043,12.4771829338,0.0,0.069022003064,19.1011974705,8.3774736969,1.26149043906,1.26149043906
 07/20  09:00:00,57.6492366481,12.463510156,0.0325334348519,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  10:00:00,58.0685256678,12.463510156,0.451822454538,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  11:00:00,63.578919005,12.463510156,5.96221579173,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  12:00:00,68.5885080722,12.463510156,10.971804859,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  13:00:00,72.5783802048,12.463510156,14.9616769916,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  14:00:00,76.799792345,12.463510156,19.1830891317,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  15:00:00,79.6848514128,12.463510156,22.0681481995,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  16:00:00,80.1473555096,12.463510156,22.5306522964,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  17:00:00,79.6733097502,12.463510156,22.0566065369,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  18:00:00,63.472048367,12.463510156,18.5128455927,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/20  19:00:00,58.1432855443,12.463510156,13.1840827701,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/20  20:00:00,54.2946288112,12.463510156,8.84178082106,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/20  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/20  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  06:00:00,17.0559673088,12.4771829338,0.0,0.275100714518,1.91011974705,2.3935639134,27.6124682027,27.6124682027
 07/21  07:00:00,25.0614349848,12.4771829338,0.0,0.15664523595,7.6404789882,4.7871278268,10.9569206563,10.9569206563
 07/21  08:00:00,39.9773942165,12.4726253412,0.0,0.0260977078634,19.1011974705,8.3774736969,0.00433281626868,0.00433281626868
 07/21  09:00:00,57.7290579655,12.463510156,0.112354752303,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  10:00:00,59.0463103899,12.463510156,1.42960717666,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  11:00:00,65.9981322165,12.463510156,8.38142900329,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  12:00:00,70.695907467,12.463510156,13.0792042538,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  13:00:00,74.1898378525,12.463510156,16.5731346392,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  14:00:00,77.9857482101,12.463510156,20.3690449969,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  15:00:00,80.790954615,12.463510156,23.1742514017,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  16:00:00,81.0430214126,12.463510156,23.4263181994,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  17:00:00,80.2783515155,12.463510156,22.6616483023,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  18:00:00,64.2291741524,12.463510156,19.2699713782,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/21  19:00:00,59.2308593013,12.463510156,14.2716565271,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/21  20:00:00,55.6601539791,12.463510156,10.207305989,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/21  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/21  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/22  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/22  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/22  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/22  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/22  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/22  06:00:00,16.3949770676,12.4771829338,0.0,0.212501451677,1.91011974705,1.79517293505,20.7559768899,20.7559768899
 07/22  07:00:00,20.01175768,12.4771829338,0.0,0.123989381981,3.8202394941,3.5903458701,9.50099138027,9.50099138027
 07/22  08:00:00,29.9356734451,12.4726253412,0.0,0.0184198380408,11.4607184823,5.9839097835,0.082775685139,0.082775685139
 07/22  09:00:00,45.0102648292,12.463510156,0.0510620549349,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/22  10:00:00,59.6960417405,12.463510156,2.0793385273,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/22  11:00:00,67.8437437074,12.463510156,10.2270404941,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/22  12:00:00,72.6698306452,12.463510156,15.0531274319,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/22  13:00:00,75.4615101675,12.463510156,17.8448069542,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/22  14:00:00,78.3509571368,12.463510156,20.7342539236,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/22  15:00:00,78.8520856676,12.463510156,21.2353824543,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/22  16:00:00,77.6035927507,12.463510156,19.9868895375,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/22  17:00:00,75.1522984624,12.463510156,17.5355952491,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/22  18:00:00,51.825255694,12.463510156,11.8830743705,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/22  19:00:00,37.8888683556,12.463510156,7.98072993375,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/22  20:00:00,40.3984793841,12.463510156,4.97967429561,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/22  21:00:00,28.9472919099,12.463510156,0.807196389652,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/22  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/22  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/22  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  08:00:00,19.9554398607,12.4771829338,0.0,0.0676715626996,3.8202394941,3.5903458701,4.81629460169,4.81629460169
 07/23  09:00:00,19.8763743165,12.4657889523,0.0,0.0,3.8202394941,3.5903458701,0.0027912987667,0.0027912987667
 07/23  10:00:00,34.9693836601,12.463510156,0.0442237874424,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/23  11:00:00,36.3748351013,12.463510156,1.44967522865,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/23  12:00:00,52.8413091823,12.463510156,7.8821064081,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/23  13:00:00,56.7979824241,12.463510156,11.8387796498,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/23  14:00:00,60.6688755119,12.463510156,15.7096727376,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/23  15:00:00,61.9870986647,12.463510156,17.0278958904,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/23  16:00:00,61.1526329632,12.463510156,16.193430189,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/23  17:00:00,48.7018369873,12.463510156,13.7766771147,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/23  18:00:00,34.7388174357,12.463510156,9.84770046467,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/23  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  20:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/24  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/24  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/24  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/24  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/24  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/24  06:00:00,16.9592177542,12.4771829338,0.0,0.178351159874,1.91011974705,2.3935639134,18.8896439087,18.8896439087
 07/24  07:00:00,24.9937737596,12.4771829338,0.0,0.0889840107322,7.6404789882,4.7871278268,5.42282280745,5.42282280745
 07/24  08:00:00,39.9492280668,12.4680677486,0.0,0.00248915076584,19.1011974705,8.3774736969,0.00145161894169,0.00145161894169
 07/24  09:00:00,57.7761035547,12.463510156,0.159400341457,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  10:00:00,58.5462735013,12.463510156,0.929570288076,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  11:00:00,64.3051918967,12.463510156,6.68848868348,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  12:00:00,67.629203268,12.463510156,10.0125000548,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  13:00:00,69.3953823419,12.463510156,11.7786791286,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  14:00:00,71.0624263859,12.463510156,13.4457231726,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  15:00:00,73.2317625126,12.463510156,15.6150592993,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  16:00:00,74.4945847061,12.463510156,16.8778814929,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  17:00:00,75.1674101704,12.463510156,17.5507069572,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  18:00:00,59.365757821,12.463510156,14.4065550467,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/24  19:00:00,54.2024655615,12.463510156,9.24326278729,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/24  20:00:00,49.8082575253,12.463510156,4.35540953516,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/24  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/24  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/24  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/24  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  06:00:00,16.8238146515,12.4771829338,0.0,0.0429480571842,1.91011974705,2.3935639134,3.65390811267,3.65390811267
 07/25  07:00:00,24.9162122716,12.4771829338,0.0,0.0114225227376,7.6404789882,4.7871278268,0.00364283181005,0.00364283181005
 07/25  08:00:00,39.9421813234,12.463510156,0.0,0.0,19.1011974705,8.3774736969,0.00101923285532,0.00101923285532
 07/25  09:00:00,57.7575902695,12.463510156,0.14088705628,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  10:00:00,58.0757027864,12.463510156,0.458999573175,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  11:00:00,59.3376612771,12.463510156,1.72095806385,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  12:00:00,62.8457133762,12.463510156,5.22901016294,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  13:00:00,66.3018933911,12.463510156,8.6851901779,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  14:00:00,68.920444388,12.463510156,11.3037411747,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  15:00:00,69.1831589546,12.463510156,11.5664557413,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  16:00:00,66.8210155138,12.463510156,9.20431230057,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  17:00:00,63.6725954731,12.463510156,6.05589225989,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  18:00:00,49.14708456,12.463510156,4.18788178579,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/25  19:00:00,46.8503104654,12.463510156,1.89110769118,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/25  20:00:00,46.2591726909,12.463510156,0.806324700791,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/25  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/25  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  06:00:00,16.9337578285,12.4771829338,0.0,0.152891234219,1.91011974705,2.3935639134,13.1368021616,13.1368021616
 07/26  07:00:00,25.0114030177,12.4771829338,0.0,0.106613268887,7.6404789882,4.7871278268,6.80016488704,6.80016488704
 07/26  08:00:00,39.9824040129,12.4771829338,0.0,0.0265499116496,19.1011974705,8.3774736969,0.00364878709226,0.00364878709226
 07/26  09:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  10:00:00,57.8464305049,12.463510156,0.22972729164,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  11:00:00,58.3283773696,12.463510156,0.711674156337,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  12:00:00,60.1906343304,12.463510156,2.57393111719,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  13:00:00,64.829325173,12.463510156,7.21262195977,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  14:00:00,68.8263195772,12.463510156,11.209616364,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  15:00:00,70.8846332291,12.463510156,13.2679300159,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  16:00:00,70.6491481452,12.463510156,13.032444932,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  17:00:00,69.6692320167,12.463510156,12.0525288034,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  18:00:00,53.4911676525,12.463510156,8.53196487821,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/26  19:00:00,47.6474014377,12.463510156,2.6881986635,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/26  20:00:00,45.639248526,12.463510156,0.186400535933,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/26  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/26  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  06:00:00,17.1464534142,12.4771829338,0.0,0.365586819955,1.91011974705,2.3935639134,41.1916568492,41.1916568492
 07/27  07:00:00,25.1759475162,12.4771829338,0.0,0.271157767367,7.6404789882,4.7871278268,27.6905614289,27.6905614289
 07/27  08:00:00,40.1304143622,12.4771829338,0.0,0.174560260942,19.1011974705,8.3774736969,12.7483121018,12.7483121018
 07/27  09:00:00,57.6421585877,12.4703465449,0.0,0.0186189855979,34.3821554469,10.7710376103,0.00644436729855,0.00644436729855
 07/27  10:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,0.00107997873518,0.00107997873518
 07/27  11:00:00,57.6970406262,12.463510156,0.0803374129063,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  12:00:00,58.0406038515,12.463510156,0.423900638272,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  13:00:00,60.0948799032,12.463510156,2.47817668999,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  14:00:00,66.0146822596,12.463510156,8.39797904633,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  15:00:00,69.4281542522,12.463510156,11.811451039,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  16:00:00,70.2780445754,12.463510156,12.6613413622,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  17:00:00,70.3313948549,12.463510156,12.7146916416,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  18:00:00,55.7177895973,12.463510156,10.7585868231,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/27  19:00:00,52.3026494128,12.463510156,7.34344663856,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/27  20:00:00,50.0437297871,12.463510156,4.59088179698,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/27  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/27  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  06:00:00,17.2198090471,12.4771829338,0.0,0.438942452767,1.91011974705,2.3935639134,49.9072340668,49.9072340668
 07/28  07:00:00,25.2141285761,12.4771829338,0.0,0.30933882726,7.6404789882,4.7871278268,31.937560091,31.937560091
 07/28  08:00:00,40.1497467848,12.4771829338,0.0,0.19389268353,19.1011974705,8.3774736969,13.0509174467,13.0509174467
 07/28  09:00:00,57.6437384878,12.4703465449,0.0,0.0201988856423,34.3821554469,10.7710376103,0.00166852166328,0.00166852166328
 07/28  10:00:00,57.6735234729,12.463510156,0.0568202596064,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  11:00:00,58.4001984708,12.463510156,0.783495257602,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  12:00:00,62.5637625313,12.463510156,4.94705931804,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  13:00:00,66.7690782485,12.463510156,9.15237503526,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  14:00:00,70.6245511768,12.463510156,13.0078479636,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  15:00:00,73.1474107886,12.463510156,15.5307075754,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  16:00:00,73.2582689688,12.463510156,15.6415657555,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  17:00:00,72.4544789853,12.463510156,14.837775772,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  18:00:00,57.5936783449,12.463510156,12.6344755706,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/28  19:00:00,54.3809060656,12.463510156,9.42170329138,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/28  20:00:00,52.2416546701,12.463510156,6.78880667995,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/28  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/28  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/29  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/29  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/29  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/29  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/29  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/29  06:00:00,16.479422433,12.4771829338,0.0,0.296946817064,1.91011974705,1.79517293505,31.5494937125,31.5494937125
 07/29  07:00:00,20.09296732,12.4771829338,0.0,0.205199021969,3.8202394941,3.5903458701,18.669255534,18.669255534
 07/29  08:00:00,30.0206084494,12.4771829338,0.0,0.098797249739,11.4607184823,5.9839097835,4.87741999453,4.87741999453
 07/29  09:00:00,44.9603421724,12.4646495542,0.0,0.0,22.9214369646,9.5742556536,0.000124753820115,0.000124753820115
 07/29  10:00:00,57.959460441,12.463510156,0.342757227708,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/29  11:00:00,62.5289183049,12.463510156,4.91221509162,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/29  12:00:00,67.3289896333,12.463510156,9.71228642008,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/29  13:00:00,70.2691248205,12.463510156,12.6524216072,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/29  14:00:00,73.1445366323,12.463510156,15.527833419,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/29  15:00:00,74.5945656425,12.463510156,16.9778624292,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/29  16:00:00,74.6079182404,12.463510156,16.9912150271,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/29  17:00:00,73.4432219161,12.463510156,15.8265187028,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/29  18:00:00,51.1085755174,12.463510156,11.166394194,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/29  19:00:00,37.7384322454,12.463510156,7.83029382352,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/29  20:00:00,40.9086332456,12.463510156,5.48982815707,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/29  21:00:00,29.2143843922,12.463510156,1.07428887195,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/29  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/29  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/29  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  08:00:00,20.0356309719,12.4771829338,0.0,0.147862673868,3.8202394941,3.5903458701,11.1505621755,11.1505621755
 07/30  09:00:00,19.9040865341,12.4726253412,0.0,0.0208758286787,3.8202394941,3.5903458701,0.285886180417,0.285886180417
 07/30  10:00:00,34.9251598726,12.463510156,0.0,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/30  11:00:00,35.3801210068,12.463510156,0.454961134187,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/30  12:00:00,51.0067635794,12.463510156,6.04756080511,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/30  13:00:00,55.7113132587,12.463510156,10.7521104845,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/30  14:00:00,60.1839071548,12.463510156,15.2247043805,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/30  15:00:00,61.4923822046,12.463510156,16.5331794303,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/30  16:00:00,60.3733918036,12.463510156,15.4141890294,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/30  17:00:00,47.8282174906,12.463510156,12.9030576179,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/30  18:00:00,34.0332569311,12.463510156,9.14213996001,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/30  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  20:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/31  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/31  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/31  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/31  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/31  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/31  06:00:00,16.9494391819,12.4771829338,0.0,0.168572587636,1.91011974705,2.3935639134,15.0471332967,15.0471332967
 07/31  07:00:00,24.9772748338,12.4771829338,0.0,0.0724850849424,7.6404789882,4.7871278268,2.00155764355,2.00155764355
 07/31  08:00:00,39.9444601197,12.4657889523,0.0,0.0,19.1011974705,8.3774736969,0.00312368165468,0.00312368165468
 07/31  09:00:00,57.8955987833,12.463510156,0.278895570019,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  10:00:00,59.7685624405,12.463510156,2.15185922721,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  11:00:00,65.9861404852,12.463510156,8.36943727194,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  12:00:00,70.1752882088,12.463510156,12.5585849956,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  13:00:00,74.2017741665,12.463510156,16.5850709532,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  14:00:00,78.7395514867,12.463510156,21.1228482734,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  15:00:00,81.3587714252,12.463510156,23.7420682119,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  16:00:00,80.6537124336,12.463510156,23.0370092203,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  17:00:00,79.0041307526,12.463510156,21.3874275394,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  18:00:00,62.2870096063,12.463510156,17.327806832,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/31  19:00:00,57.3844101404,12.463510156,12.4252073662,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/31  20:00:00,55.23040986,12.463510156,8.39989520318,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/31  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/31  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/31  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/31  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  06:00:00,18.2384246263,12.4771829338,0.0,0.0798913653264,1.91011974705,2.3935639134,9.77479758618,9.77479758618
 08/01  07:00:00,24.9657195272,12.4771829338,0.0,0.0609297783261,7.6404789882,4.7871278268,5.55125784057,5.55125784057
 08/01  08:00:00,39.9444601197,12.4657889523,0.0,0.0,19.1011974705,8.3774736969,0.000434291535744,0.000434291535744
 08/01  09:00:00,57.7359576528,12.463510156,0.11925443956,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  10:00:00,58.1447144516,12.463510156,0.528011238325,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  11:00:00,62.036032648,12.463510156,4.41932943471,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  12:00:00,67.5420426952,12.463510156,9.92533948194,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  13:00:00,71.4826532681,12.463510156,13.8659500549,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  14:00:00,74.4042009858,12.463510156,16.7874977726,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  15:00:00,77.3994180825,12.463510156,19.7827148693,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  16:00:00,78.4523538405,12.463510156,20.8356506272,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  17:00:00,78.0769746008,12.463510156,20.4602713876,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  18:00:00,62.0009380656,12.463510156,17.0417352914,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/01  19:00:00,58.2118476806,12.463510156,13.2526449064,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/01  20:00:00,55.0246656388,12.463510156,8.19415098205,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/01  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/01  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  06:00:00,18.1933145961,12.4760435357,0.0,0.0359207333029,1.91011974705,2.3935639134,4.5937460529,4.5937460529
 08/02  07:00:00,24.9268213781,12.4771829338,0.0,0.0220316292386,7.6404789882,4.7871278268,1.16987733839,1.16987733839
 08/02  08:00:00,39.9421813234,12.463510156,0.0,0.0,19.1011974705,8.3774736969,0.00117850680808,0.00117850680808
 08/02  09:00:00,57.9158237508,12.463510156,0.299120537601,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  10:00:00,59.3712795882,12.463510156,1.75457637496,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  11:00:00,65.5076732542,12.463510156,7.89097004095,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  12:00:00,68.7353505333,12.463510156,11.1186473201,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  13:00:00,69.4743781622,12.463510156,11.857674949,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  14:00:00,69.7506026878,12.463510156,12.1338994745,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  15:00:00,70.7542482213,12.463510156,13.137545008,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  16:00:00,71.9086149572,12.463510156,14.291911744,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  17:00:00,70.6104384397,12.463510156,12.9937352264,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  18:00:00,54.0724534515,12.463510156,9.11325067726,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/02  19:00:00,48.9509205116,12.463510156,3.99171773733,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/02  20:00:00,47.5708564248,12.463510156,0.740341767997,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/02  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/02  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  06:00:00,18.3120007984,12.4771829338,0.0,0.153467537408,1.91011974705,2.3935639134,12.6532671104,12.6532671104
 08/03  07:00:00,25.0030497256,12.4771829338,0.0,0.0982599767803,7.6404789882,4.7871278268,5.04615288773,5.04615288773
 08/03  08:00:00,39.9523358668,12.4680677486,0.0,0.00559695075224,19.1011974705,8.3774736969,0.0,0.0
 08/03  09:00:00,57.7498008485,12.463510156,0.133097635239,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  10:00:00,58.0721637753,12.463510156,0.455460562021,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  11:00:00,59.0285270026,12.463510156,1.41182378935,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  12:00:00,62.2858389703,12.463510156,4.6691357571,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  13:00:00,63.7928659747,12.463510156,6.17616276144,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  14:00:00,63.8477651567,12.463510156,6.23106194342,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  15:00:00,64.2852450341,12.463510156,6.66854182083,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  16:00:00,65.5497123791,12.463510156,7.93300916584,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  17:00:00,66.4038139485,12.463510156,8.78711073524,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  18:00:00,53.1330748114,12.463510156,8.17387203716,0.0,22.9214369646,9.5742556536,0.0,0.0
