Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 08/03  19:00:00,50.9151820698,12.463510156,5.95597929554,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/03  20:00:00,50.820361086,12.463510156,3.9898464292,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/03  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/03  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  06:00:00,18.3916766987,12.4771829338,0.0,0.233143437773,1.91011974705,2.3935639134,20.8594908968,20.8594908968
 08/04  07:00:00,25.0767656457,12.4771829338,0.0,0.171975896806,7.6404789882,4.7871278268,12.7993746345,12.7993746345
 08/04  08:00:00,39.9943464145,12.4749041375,0.0,0.0407711095117,19.1011974705,8.3774736969,0.456349597097,0.456349597097
 08/04  09:00:00,57.6258140242,12.463510156,0.00911081098211,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  10:00:00,57.8731613659,12.463510156,0.256458152692,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  11:00:00,58.7285846193,12.463510156,1.11188140604,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  12:00:00,63.1379937124,12.463510156,5.52129049919,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  13:00:00,66.3102409039,12.463510156,8.69353769069,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  14:00:00,67.2687775542,12.463510156,9.65207434098,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  15:00:00,67.7688715711,12.463510156,10.1521683578,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  16:00:00,66.8034851148,12.463510156,9.18678190153,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  17:00:00,64.84004367,12.463510156,7.22334045679,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  18:00:00,49.7626082068,12.463510156,4.80340543255,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/04  19:00:00,45.8986343545,12.463510156,0.93943158022,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/04  20:00:00,47.079494878,12.463510156,0.248980221186,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/04  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/04  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/05  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/05  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/05  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/05  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/05  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/05  06:00:00,17.878886075,12.4771829338,0.0,0.318743792339,1.91011974705,1.79517293505,32.883683375,32.883683375
 08/05  07:00:00,20.1145820302,12.4771829338,0.0,0.226813732133,3.8202394941,3.5903458701,21.7567020785,21.7567020785
 08/05  08:00:00,30.0506014029,12.4771829338,0.0,0.128790203222,11.4607184823,5.9839097835,7.41063589144,7.41063589144
 08/05  09:00:00,44.9653370939,12.4669283505,0.0,0.00271612516559,22.9214369646,9.5742556536,0.000270706577644,0.000270706577644
 08/05  10:00:00,57.6971904536,12.463510156,0.0804872403097,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/05  11:00:00,58.9588559273,12.463510156,1.34215271403,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/05  12:00:00,64.3997663974,12.463510156,6.78306318419,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/05  13:00:00,67.8437546184,12.463510156,10.2270514052,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/05  14:00:00,69.5951184144,12.463510156,11.9784152011,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/05  15:00:00,70.6980228544,12.463510156,13.0813196412,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/05  16:00:00,71.1615917439,12.463510156,13.5448885307,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/05  17:00:00,70.1281969638,12.463510156,12.5114937505,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/05  18:00:00,47.8837336129,12.463510156,7.94155228945,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/05  19:00:00,34.9613456495,12.463510156,5.05320722765,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/05  20:00:00,38.242498753,12.463510156,1.44602699779,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/05  21:00:00,28.1547038154,12.463510156,0.0146082951574,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/05  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/05  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/05  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  06:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  08:00:00,20.1097261824,12.4771829338,0.0,0.221957884391,3.8202394941,3.5903458701,23.3017304515,23.3017304515
 08/06  09:00:00,19.940979458,12.4771829338,0.0,0.0532111599636,3.8202394941,3.5903458701,2.87391048457,2.87391048457
 08/06  10:00:00,34.9251598726,12.463510156,0.0,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/06  11:00:00,34.9698800973,12.463510156,0.044720224649,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/06  12:00:00,47.4063246251,12.463510156,2.44712185087,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/06  13:00:00,50.4699857367,12.463510156,5.51078296244,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/06  14:00:00,51.1385773263,12.463510156,6.17937455201,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/06  15:00:00,52.1804328039,12.463510156,7.22123002966,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/06  16:00:00,53.2083394658,12.463510156,8.24913669155,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/06  17:00:00,42.0444593762,12.463510156,7.11929950357,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/06  18:00:00,29.9781467705,12.463510156,5.08702979947,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/06  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  20:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/07  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/07  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/07  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/07  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/07  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/07  06:00:00,18.3819533138,12.4771829338,0.0,0.223420052854,1.91011974705,2.3935639134,22.7694256116,22.7694256116
 08/07  07:00:00,25.0598740106,12.4771829338,0.0,0.155084261724,7.6404789882,4.7871278268,12.7096011173,12.7096011173
 08/07  08:00:00,39.9795724125,12.4726253412,0.0,0.0282759038561,19.1011974705,8.3774736969,0.370407883674,0.370407883674
 08/07  09:00:00,57.6698451322,12.463510156,0.0531419189183,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  10:00:00,58.0345768073,12.463510156,0.417873594104,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  11:00:00,61.4917599653,12.463510156,3.87505675203,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  12:00:00,66.3353986136,12.463510156,8.71869540038,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  13:00:00,69.7545350977,12.463510156,12.1378318844,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  14:00:00,72.4674271714,12.463510156,14.8507239581,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  15:00:00,75.9249871611,12.463510156,18.3082839478,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  16:00:00,77.9905864649,12.463510156,20.3738832517,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  17:00:00,77.3869400939,12.463510156,19.7702368807,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  18:00:00,62.2923570534,12.463510156,17.3331542792,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/07  19:00:00,58.7137575059,12.463510156,13.7545547317,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/07  20:00:00,56.8337867194,12.463510156,10.0032720626,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/07  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/07  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/07  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  06:00:00,18.2956191007,12.4771829338,0.0,0.137085839707,1.91011974705,2.3935639134,14.6362572714,14.6362572714
 08/08  07:00:00,25.0132907951,12.4771829338,0.0,0.108501046218,7.6404789882,4.7871278268,9.12565356548,9.12565356548
 08/08  08:00:00,39.9614663113,12.4703465449,0.0,0.0124485989936,19.1011974705,8.3774736969,0.00318373663639,0.00318373663639
 08/08  09:00:00,57.700963746,12.463510156,0.0842605327199,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  10:00:00,58.1723448719,12.463510156,0.555641658684,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  11:00:00,63.5174144044,12.463510156,5.90071119115,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  12:00:00,69.1933209654,12.463510156,11.5766177521,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  13:00:00,73.703140218,12.463510156,16.0864370048,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  14:00:00,76.6875213979,12.463510156,19.0708181846,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  15:00:00,77.9428698971,12.463510156,20.3261666838,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  16:00:00,77.6200733917,12.463510156,20.0033701785,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  17:00:00,76.232456256,12.463510156,18.6157530427,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  18:00:00,61.0510284256,12.463510156,16.0918256514,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/08  19:00:00,58.2456928765,12.463510156,13.2864901022,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/08  20:00:00,58.5845126117,12.463510156,10.3763312883,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/08  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/08  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  06:00:00,18.1448604832,12.463510156,0.0,0.0,1.91011974705,2.3935639134,0.000452600506884,0.000452600506884
 08/09  07:00:00,24.891116971,12.463510156,0.0,0.0,7.6404789882,4.7871278268,0.000345719042153,0.000345719042153
 08/09  08:00:00,39.9421813234,12.463510156,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/09  09:00:00,57.9788447051,12.463510156,0.362141491898,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  10:00:00,58.3482508464,12.463510156,0.731547633196,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  11:00:00,60.0988495196,12.463510156,2.48214630635,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  12:00:00,64.4086438742,12.463510156,6.79194066096,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  13:00:00,68.2003949729,12.463510156,10.5836917597,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  14:00:00,70.5664849126,12.463510156,12.9497816994,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  15:00:00,71.8065469579,12.463510156,14.1898437447,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  16:00:00,71.7492373797,12.463510156,14.1325341665,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  17:00:00,67.2631173854,12.463510156,9.64641417215,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  18:00:00,47.9357020389,12.463510156,2.97649926463,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/09  19:00:00,45.5367103866,12.463510156,0.577507612385,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/09  20:00:00,48.6016875704,12.463510156,0.393506246958,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/09  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/09  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  06:00:00,18.2736784866,12.4771829338,0.0,0.115145225671,1.91011974705,2.3935639134,5.55601116613,5.55601116613
 08/10  07:00:00,24.9677526162,12.4771829338,0.0,0.0629628673199,7.6404789882,4.7871278268,2.0329096025,2.0329096025
 08/10  08:00:00,39.9697920403,12.4771829338,0.0,0.013937939083,19.1011974705,8.3774736969,0.0,0.0
 08/10  09:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  10:00:00,57.7955871873,12.463510156,0.178883974058,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  11:00:00,57.9629503957,12.463510156,0.346247182441,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  12:00:00,57.9847464422,12.463510156,0.368043228993,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  13:00:00,58.0572153511,12.463510156,0.440512137902,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  14:00:00,58.2174839126,12.463510156,0.600780699305,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  15:00:00,58.439740305,12.463510156,0.823037091749,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  16:00:00,58.3952474545,12.463510156,0.77854424128,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  17:00:00,58.1326008803,12.463510156,0.515897667054,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  18:00:00,45.3268273317,12.463510156,0.367624557415,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/10  19:00:00,45.184317867,12.463510156,0.225115092716,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/10  20:00:00,48.2937081519,12.463510156,0.085526828489,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/10  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/10  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  06:00:00,18.369933604,12.4771829338,0.0,0.21140034303,1.91011974705,2.3935639134,13.6674302277,13.6674302277
 08/11  07:00:00,25.0376804862,12.4771829338,0.0,0.132890737357,7.6404789882,4.7871278268,6.41672043514,6.41672043514
 08/11  08:00:00,40.0004248138,12.4771829338,0.0,0.0445707125662,19.1011974705,8.3774736969,0.00506131559634,0.00506131559634
 08/11  09:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  10:00:00,57.8762748815,12.463510156,0.259571668229,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  11:00:00,58.3934466118,12.463510156,0.776743398543,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  12:00:00,60.9932594464,12.463510156,3.37655623314,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  13:00:00,64.5342782304,12.463510156,6.91757501718,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  14:00:00,67.77695116,12.463510156,10.1602479468,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  15:00:00,69.8460985344,12.463510156,12.2293953212,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  16:00:00,68.7135883152,12.463510156,11.0968851019,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  17:00:00,67.3222021976,12.463510156,9.70549898435,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  18:00:00,53.5841051731,12.463510156,8.62490239888,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/11  19:00:00,51.45620408,12.463510156,6.49700130575,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/11  20:00:00,52.1821585419,12.463510156,3.97397721847,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/11  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/11  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/12  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/12  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/12  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/12  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/12  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/12  06:00:00,19.1748079624,12.4771829338,0.0,0.236999013156,1.91011974705,1.79517293505,24.2396814641,24.2396814641
 08/12  07:00:00,20.0895577974,12.4771829338,0.0,0.201789499316,3.8202394941,3.5903458701,19.8792391263,19.8792391263
 08/12  08:00:00,30.0332033735,12.4771829338,0.0,0.111392173869,11.4607184823,5.9839097835,7.29786613274,7.29786613274
 08/12  09:00:00,44.9614815705,12.4657889523,0.0,0.0,22.9214369646,9.5742556536,2.08786499953e-05,2.08786499953e-05
 08/12  10:00:00,57.8228212412,12.463510156,0.206118027987,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/12  11:00:00,58.905336684,12.463510156,1.28863347074,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/12  12:00:00,62.9705424513,12.463510156,5.35383923809,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/12  13:00:00,66.9158279369,12.463510156,9.29912472369,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/12  14:00:00,69.099042842,12.463510156,11.4823396287,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/12  15:00:00,70.9042703249,12.463510156,13.2875671117,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/12  16:00:00,72.2734759303,12.463510156,14.6567727171,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/12  17:00:00,71.9789785433,12.463510156,14.3622753301,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/12  18:00:00,51.282960079,12.463510156,11.3407787555,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/12  19:00:00,38.5174485652,12.463510156,8.60931014339,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/12  20:00:00,43.9759124103,12.463510156,5.80177398843,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/12  21:00:00,29.0995173454,12.463510156,0.959421825148,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/12  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/12  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/12  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  06:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  08:00:00,20.037022318,12.4771829338,0.0,0.149254019962,3.8202394941,3.5903458701,15.9828890319,15.9828890319
 08/13  09:00:00,19.902674535,12.4726253412,0.0,0.01946382951,3.8202394941,3.5903458701,1.662240768,1.662240768
 08/13  10:00:00,34.9251598726,12.463510156,0.0,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/13  11:00:00,35.0325366952,12.463510156,0.107376822596,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/13  12:00:00,47.8171980968,12.463510156,2.85799532252,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/13  13:00:00,52.0703351589,12.463510156,7.11113238461,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/13  14:00:00,54.8864307823,12.463510156,9.92722800809,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/13  15:00:00,54.9807980659,12.463510156,10.0215952917,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/13  16:00:00,54.5664069697,12.463510156,9.60720419544,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/13  17:00:00,40.5788396487,12.463510156,5.65367977604,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/13  18:00:00,25.7153270764,12.463510156,0.824210105397,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/13  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/14  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/14  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/14  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/14  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/14  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/14  06:00:00,19.9108956386,12.4771829338,0.0,0.374695711004,1.91011974705,2.3935639134,44.5899573293,44.5899573293
 08/14  07:00:00,25.1983590319,12.4771829338,0.0,0.293569283011,7.6404789882,4.7871278268,33.9258452779,33.9258452779
 08/14  08:00:00,40.1274331935,12.4771829338,0.0,0.171579092211,19.1011974705,8.3774736969,15.1996030383,15.1996030383
 08/14  09:00:00,57.629939663,12.4680677486,0.0,0.0086788571446,34.3821554469,10.7710376103,0.00456982039053,0.00456982039053
 08/14  10:00:00,57.6465063751,12.463510156,0.0298031618667,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  11:00:00,58.147420988,12.463510156,0.530717774725,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  12:00:00,60.4335123833,12.463510156,2.81680917001,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  13:00:00,64.7646812662,12.463510156,7.147978053,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  14:00:00,67.2630340722,12.463510156,9.64633085891,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  15:00:00,69.5120523826,12.463510156,11.8953491693,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  16:00:00,71.2936497265,12.463510156,13.6769465133,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  17:00:00,70.8060017296,12.463510156,13.1892985164,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  18:00:00,56.8895563361,12.463510156,11.9303535619,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/14  19:00:00,53.713700594,12.463510156,8.75449781972,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/14  20:00:00,53.0494060581,12.463510156,4.84122473466,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/14  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/14  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/14  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  06:00:00,19.8880380002,12.4771829338,0.0,0.351838072547,1.91011974705,2.3935639134,42.2544778419,42.2544778419
 08/15  07:00:00,25.1938884015,12.4771829338,0.0,0.28909865265,7.6404789882,4.7871278268,32.8282805871,32.8282805871
 08/15  08:00:00,40.1133119183,12.4771829338,0.0,0.157457817071,19.1011974705,8.3774736969,13.0241211865,13.0241211865
 08/15  09:00:00,57.6239191771,12.4669283505,0.0,0.00379776940576,34.3821554469,10.7710376103,0.000588632878612,0.000588632878612
 08/15  10:00:00,57.6822075716,12.463510156,0.065504358354,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  11:00:00,58.2670927401,12.463510156,0.650389526836,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  12:00:00,62.0994559394,12.463510156,4.4827527262,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  13:00:00,66.3452920329,12.463510156,8.72858881966,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  14:00:00,69.5117117061,12.463510156,11.8950084928,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  15:00:00,71.584343708,12.463510156,13.9676404948,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  16:00:00,71.089751172,12.463510156,13.4730479587,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  17:00:00,69.9667587315,12.463510156,12.3500555183,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  18:00:00,55.4720558943,12.463510156,10.51285312,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/15  19:00:00,52.3126769048,12.463510156,7.35347413059,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/15  20:00:00,53.2964021064,12.463510156,5.08822078296,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/15  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/15  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  06:00:00,19.7648598372,12.4771829338,0.0,0.228659909589,1.91011974705,2.3935639134,13.5135875723,13.5135875723
 08/16  07:00:00,25.0481778841,12.4771829338,0.0,0.143388135213,7.6404789882,4.7871278268,6.81732581444,6.81732581444
 08/16  08:00:00,40.1183099297,12.4771829338,0.0,0.162455828408,19.1011974705,8.3774736969,1.90126045074,1.90126045074
 08/16  09:00:00,57.7042974306,12.4771829338,0.0,0.0739214395377,34.3821554469,10.7710376103,0.00424754688268,0.00424754688268
 08/16  10:00:00,57.6333331113,12.4749041375,0.0,0.00523591659852,34.3821554469,10.7710376103,0.0,0.0
 08/16  11:00:00,57.6245408776,12.463510156,0.00783766436603,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  12:00:00,57.8467848602,12.463510156,0.230081646991,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  13:00:00,58.0254113539,12.463510156,0.408708140654,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  14:00:00,58.2883702394,12.463510156,0.671667026149,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  15:00:00,58.5419455572,12.463510156,0.925242343984,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  16:00:00,58.2323812118,12.463510156,0.615677998563,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  17:00:00,58.0877316679,12.463510156,0.471028454675,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  18:00:00,45.4143435275,12.463510156,0.455140753288,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/16  19:00:00,46.602481128,12.463510156,0.265611687055,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/16  20:00:00,48.2486279983,12.463510156,0.04044667485,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/16  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/16  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  06:00:00,20.0963199944,12.4771829338,0.0,0.560120066784,1.91011974705,2.3935639134,50.6040677371,50.6040677371
 08/17  07:00:00,25.2664570365,12.4771829338,0.0,0.3616672877,7.6404789882,4.7871278268,34.8838026399,34.8838026399
 08/17  08:00:00,40.1720566033,12.4771829338,0.0,0.216202502091,19.1011974705,8.3774736969,17.2652509271,17.2652509271
 08/17  09:00:00,57.6589195753,12.4726253412,0.0,0.0331011768345,34.3821554469,10.7710376103,0.0338294368992,0.0338294368992
 08/17  10:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,0.00018256903699,0.00018256903699
 08/17  11:00:00,58.0878963811,12.463510156,0.471193167829,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  12:00:00,60.4106300269,12.463510156,2.79392681367,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  13:00:00,63.2547835175,12.463510156,5.63808030428,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  14:00:00,65.6329952358,12.463510156,8.01629202252,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  15:00:00,66.5676834747,12.463510156,8.95098026143,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  16:00:00,66.7567837544,12.463510156,9.14008054113,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  17:00:00,66.0911484689,12.463510156,8.47444525562,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  18:00:00,51.6624524486,12.463510156,6.70324967438,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/17  19:00:00,50.1939498395,12.463510156,3.85708039858,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/17  20:00:00,48.9013021404,12.463510156,0.693120816976,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/17  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/17  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  06:00:00,19.902589869,12.4771829338,0.0,0.366389941412,1.91011974705,2.3935639134,40.2829954144,40.2829954144
 08/18  07:00:00,25.1791654862,12.4771829338,0.0,0.274375737324,7.6404789882,4.7871278268,26.6401624766,26.6401624766
 08/18  08:00:00,40.1099138572,12.4771829338,0.0,0.15405975597,19.1011974705,8.3774736969,8.8488725807,8.8488725807
 08/18  09:00:00,57.6284915071,12.4680677486,0.0,0.00723070129382,34.3821554469,10.7710376103,0.000264396379445,0.000264396379445
 08/18  10:00:00,57.6964859953,12.463510156,0.0797827820603,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  11:00:00,58.7942704071,12.463510156,1.17756719381,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  12:00:00,61.8705634749,12.463510156,4.25386026167,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  13:00:00,62.7787510494,12.463510156,5.1620478361,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  14:00:00,63.5565948149,12.463510156,5.93989160169,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  15:00:00,65.62856878,12.463510156,8.01186556673,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  16:00:00,66.3993637653,12.463510156,8.78266055209,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  17:00:00,65.9532421748,12.463510156,8.3365389616,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  18:00:00,51.5155536125,12.463510156,6.55635083823,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/18  19:00:00,50.5068705121,12.463510156,4.17000107117,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/18  20:00:00,49.2939899568,12.463510156,1.08580863337,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/18  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/18  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/19  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/19  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/19  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/19  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/19  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/19  06:00:00,19.4055148172,12.4771829338,0.0,0.467705867934,1.91011974705,1.79517293505,54.9196147471,54.9196147471
 08/19  07:00:00,20.2619866738,12.4771829338,0.0,0.374218375782,3.8202394941,3.5903458701,44.1901827903,44.1901827903
 08/19  08:00:00,30.1583775159,12.4771829338,0.0,0.236566316302,11.4607184823,5.9839097835,23.3759887352,23.3759887352
 08/19  09:00:00,45.0165915186,12.4749041375,0.0,0.0459947628705,22.9214369646,9.5742556536,0.244748204405,0.244748204405
 08/19  10:00:00,57.6462452968,12.463510156,0.0295420835985,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/19  11:00:00,58.6162269101,12.463510156,0.999523696826,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/19  12:00:00,64.0241636852,12.463510156,6.40746047198,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/19  13:00:00,67.4730299918,12.463510156,9.85632677851,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/19  14:00:00,68.1796812427,12.463510156,10.5629780295,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/19  15:00:00,69.1976299602,12.463510156,11.580926747,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/19  16:00:00,70.2091416953,12.463510156,12.592438482,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/19  17:00:00,69.5957494563,12.463510156,11.979046243,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/19  18:00:00,47.5054405261,12.463510156,7.56325920261,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/19  19:00:00,35.4255868122,12.463510156,4.13978172368,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/19  20:00:00,38.7936413053,12.463510156,0.619502883459,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/19  21:00:00,28.1417442367,12.463510156,0.00164871641313,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/19  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/19  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/19  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  06:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  08:00:00,20.2206096507,12.4771829338,0.0,0.332841352651,3.8202394941,3.5903458701,40.4641137705,40.4641137705
 08/20  09:00:00,20.0215838554,12.4771829338,0.0,0.133815557334,3.8202394941,3.5903458701,15.0663582036,15.0663582036
 08/20  10:00:00,34.9419362082,12.4703465449,0.0,0.00993994667931,15.2809579764,7.1806917402,0.171558284914,0.171558284914
 08/20  11:00:00,34.9351539917,12.463510156,0.00999411908269,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/20  12:00:00,45.6892641064,12.463510156,0.73006133217,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/20  13:00:00,49.6480945703,12.463510156,4.6888917961,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/20  14:00:00,52.6283652167,12.463510156,7.66916244247,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/20  15:00:00,53.9091393896,12.463510156,8.94993661535,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/20  16:00:00,53.9294360022,12.463510156,8.97023322798,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/20  17:00:00,40.7736632802,12.463510156,5.84850340759,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/20  18:00:00,26.0811017513,12.463510156,1.18998478029,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/20  19:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/21  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/21  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/21  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/21  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/21  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/21  06:00:00,19.7643408874,12.4771829338,0.0,0.228140959814,1.91011974705,2.3935639134,23.52213534,23.52213534
 08/21  07:00:00,25.0815020236,12.4771829338,0.0,0.176712274715,7.6404789882,4.7871278268,14.3327983745,14.3327983745
 08/21  08:00:00,40.0540572421,12.4771829338,0.0,0.0982031408621,19.1011974705,8.3774736969,3.14487488266,3.14487488266
 08/21  09:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,0.000138950904143,0.000138950904143
 08/21  10:00:00,57.7829954721,12.463510156,0.166292258885,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  11:00:00,58.4536378659,12.463510156,0.836934652635,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  12:00:00,61.6575746053,12.463510156,4.04087139204,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  13:00:00,65.3957697536,12.463510156,7.77906654034,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  14:00:00,67.5639284903,12.463510156,9.94722527702,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  15:00:00,68.0363126385,12.463510156,10.4196094253,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  16:00:00,65.8628536782,12.463510156,8.24615046495,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  17:00:00,63.5794498845,12.463510156,5.96274667127,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  18:00:00,47.6149533061,12.463510156,2.65575053185,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/21  19:00:00,46.8308075425,12.463510156,0.493938101555,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/21  20:00:00,48.4348011082,12.463510156,0.226619784752,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/21  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/21  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/21  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  06:00:00,21.407428376,12.4771829338,0.0,0.493561781669,1.91011974705,2.3935639134,57.1191604667,57.1191604667
 08/22  07:00:00,25.2868375565,12.4771829338,0.0,0.382047807652,7.6404789882,4.7871278268,43.8221206268,43.8221206268
 08/22  08:00:00,40.2012493297,12.4771829338,0.0,0.245395228491,19.1011974705,8.3774736969,22.9120727185,22.9120727185
 08/22  09:00:00,57.7067972397,12.4771829338,0.0,0.0764212486059,34.3821554469,10.7710376103,0.538399002881,0.538399002881
 08/22  10:00:00,57.6189820095,12.4657889523,0.0,0.0,34.3821554469,10.7710376103,0.000168378555785,0.000168378555785
 08/22  11:00:00,57.9410580088,12.463510156,0.324354795584,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  12:00:00,60.3745857904,12.463510156,2.75788257712,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  13:00:00,62.8406405302,12.463510156,5.22393731698,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  14:00:00,65.6283092022,12.463510156,8.01160598898,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  15:00:00,68.880098601,12.463510156,11.2633953878,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  16:00:00,67.0340403448,12.463510156,9.4173371316,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  17:00:00,65.6827720933,12.463510156,8.06606888008,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  18:00:00,52.2008635501,12.463510156,7.24166077581,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/22  19:00:00,51.4759285264,12.463510156,5.13905908549,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/22  20:00:00,50.2390452672,12.463510156,2.03086394374,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/22  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/22  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  06:00:00,21.341178214,12.4771829338,0.0,0.427311619668,1.91011974705,2.3935639134,49.6747671632,49.6747671632
 08/23  07:00:00,25.2288401501,12.4771829338,0.0,0.324050401266,7.6404789882,4.7871278268,36.2138583697,36.2138583697
 08/23  08:00:00,40.1488257923,12.4771829338,0.0,0.192971691011,19.1011974705,8.3774736969,15.7129625292,15.7129625292
 08/23  09:00:00,57.6392779437,12.4703465449,0.0,0.0157383415506,34.3821554469,10.7710376103,0.000368823795332,0.000368823795332
 08/23  10:00:00,57.6933803092,12.463510156,0.076677095905,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  11:00:00,58.3619509292,12.463510156,0.745247715911,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  12:00:00,61.9636270106,12.463510156,4.34692379736,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  13:00:00,64.4616770483,12.463510156,6.84497383506,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  14:00:00,64.6976323398,12.463510156,7.08092912658,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  15:00:00,65.6473692425,12.463510156,8.03066602925,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  16:00:00,64.5618166351,12.463510156,6.9451134219,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  17:00:00,62.6725541024,12.463510156,5.05585088913,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  18:00:00,48.6411761804,12.463510156,3.68197340617,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/23  19:00:00,47.1238515057,12.463510156,0.786982064771,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/23  20:00:00,48.4474268142,12.463510156,0.239245490751,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/23  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/23  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  06:00:00,21.390912023,12.4771829338,0.0,0.47704542871,1.91011974705,2.3935639134,54.6651543638,54.6651543638
 08/24  07:00:00,25.2788128185,12.4771829338,0.0,0.374023069625,7.6404789882,4.7871278268,42.3913190643,42.3913190643
 08/24  08:00:00,40.1992991117,12.4771829338,0.0,0.243445010478,19.1011974705,8.3774736969,21.6612819867,21.6612819867
 08/24  09:00:00,57.703085844,12.4771829338,0.0,0.0727098529176,34.3821554469,10.7710376103,0.356928421773,0.356928421773
 08/24  10:00:00,57.6221167762,12.463510156,0.0054135630017,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  11:00:00,58.118320454,12.463510156,0.501617240767,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  12:00:00,62.2292775793,12.463510156,4.61257436605,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  13:00:00,66.8523708455,12.463510156,9.23566763221,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  14:00:00,69.4186657446,12.463510156,11.8019625313,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  15:00:00,70.9708627996,12.463510156,13.3541595863,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  16:00:00,70.6222056556,12.463510156,13.0055024424,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  17:00:00,68.9801058886,12.463510156,11.3634026753,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  18:00:00,54.2633678585,12.463510156,9.30416508426,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/24  19:00:00,54.6379944714,12.463510156,6.92345836384,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/24  20:00:00,51.3455299126,12.463510156,3.13734858918,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/24  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/24  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
