Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 08/25  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  06:00:00,21.2684409118,12.4771829338,0.0,0.354574317459,1.91011974705,2.3935639134,42.0207282972,42.0207282972
 08/25  07:00:00,25.1927391965,12.4771829338,0.0,0.287949447635,7.6404789882,4.7871278268,32.5408491355,32.5408491355
 08/25  08:00:00,40.104338606,12.4771829338,0.0,0.148484504727,19.1011974705,8.3774736969,11.8292035534,11.8292035534
 08/25  09:00:00,57.6204728541,12.4657889523,0.0,0.00149084459351,34.3821554469,10.7710376103,0.000263145104123,0.000263145104123
 08/25  10:00:00,57.8059258646,12.463510156,0.189222651393,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  11:00:00,58.4741877331,12.463510156,0.857484519807,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  12:00:00,63.5156276437,12.463510156,5.89892443047,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  13:00:00,64.9011667613,12.463510156,7.28446354808,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  14:00:00,65.6494539669,12.463510156,8.0327507536,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  15:00:00,68.3069597328,12.463510156,10.6902565196,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  16:00:00,68.7958050241,12.463510156,11.1791018109,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  17:00:00,66.8734830676,12.463510156,9.2567798544,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  18:00:00,51.258202896,12.463510156,6.29900012178,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/25  19:00:00,50.3453213118,12.463510156,2.63078520425,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/25  20:00:00,48.6634885297,12.463510156,0.455307206233,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/25  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/25  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/26  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/26  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/26  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/26  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/26  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/26  06:00:00,20.5478508995,12.4771829338,0.0,0.232375283557,1.91011974705,1.79517293505,23.7737174561,23.7737174561
 08/26  07:00:00,20.0879885811,12.4771829338,0.0,0.200220283038,3.8202394941,3.5903458701,18.9875038703,18.9875038703
 08/26  08:00:00,30.028358644,12.4771829338,0.0,0.106547444362,11.4607184823,5.9839097835,6.5345564687,6.5345564687
 08/26  09:00:00,44.963911067,12.4669283505,0.0,0.00129009832296,22.9214369646,9.5742556536,0.000310708442413,0.000310708442413
 08/26  10:00:00,57.7214141071,12.463510156,0.104710893879,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/26  11:00:00,58.7265574612,12.463510156,1.10985424798,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/26  12:00:00,63.8682247764,12.463510156,6.25152156314,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/26  13:00:00,66.0465018979,12.463510156,8.42979868468,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/26  14:00:00,67.065096072,12.463510156,9.4483928588,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/26  15:00:00,69.4820370762,12.463510156,11.865333863,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/26  16:00:00,70.1729353845,12.463510156,12.5562321713,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/26  17:00:00,69.0083764471,12.463510156,11.3916732339,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/26  18:00:00,47.6565725109,12.463510156,7.71439118749,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/26  19:00:00,36.7949854974,12.463510156,4.13151374225,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/26  20:00:00,38.7275313981,12.463510156,0.55339297624,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/26  21:00:00,28.147699855,12.463510156,0.00760433471064,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/26  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/26  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/26  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  06:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  08:00:00,20.1941351767,12.4771829338,0.0,0.306366878701,3.8202394941,3.5903458701,37.6064369632,37.6064369632
 08/27  09:00:00,19.9962445226,12.4771829338,0.0,0.108476224588,3.8202394941,3.5903458701,12.2051638732,12.2051638732
 08/27  10:00:00,34.9274386689,12.4657889523,0.0,0.0,15.2809579764,7.1806917402,0.00224745012363,0.00224745012363
 08/27  11:00:00,34.9582370649,12.463510156,0.0330771922563,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/27  12:00:00,45.8158796454,12.463510156,0.856676871109,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/27  13:00:00,49.1656346403,12.463510156,4.20643186601,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/27  14:00:00,51.768322185,12.463510156,6.80911941077,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/27  15:00:00,47.8264233892,12.463510156,2.86722061494,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/27  16:00:00,45.4474939485,12.463510156,0.488291174221,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/27  17:00:00,35.2681995817,12.463510156,0.343039709052,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/27  18:00:00,25.0245016477,12.463510156,0.133384676672,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/27  19:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/28  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/28  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/28  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/28  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/28  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/28  06:00:00,21.654264184,12.4771829338,0.0,0.740397589682,1.91011974705,2.3935639134,73.9072931092,73.9072931092
 08/28  07:00:00,25.4215045129,12.4771829338,0.0,0.516714764084,7.6404789882,4.7871278268,57.0952652362,57.0952652362
 08/28  08:00:00,40.3111433656,12.4771829338,0.0,0.355289264325,19.1011974705,8.3774736969,37.0068344236,37.0068344236
 08/28  09:00:00,57.7989902325,12.4771829338,0.0,0.168614241498,34.3821554469,10.7710376103,6.13489845811,6.13489845811
 08/28  10:00:00,57.6318763387,12.4680677486,0.0,0.0106155328349,34.3821554469,10.7710376103,0.000567565663225,0.000567565663225
 08/28  11:00:00,57.788959851,12.463510156,0.172256637743,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  12:00:00,58.5157105188,12.463510156,0.899007305566,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  13:00:00,62.7805967337,12.463510156,5.16389352042,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  14:00:00,66.3523275639,12.463510156,8.73562435065,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  15:00:00,68.4924362284,12.463510156,10.8757330152,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  16:00:00,69.5662056784,12.463510156,11.9495024651,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  17:00:00,69.9637445929,12.463510156,12.3470413797,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  18:00:00,55.3503935095,12.463510156,10.3911907352,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/28  19:00:00,54.1228738492,12.463510156,6.40833774166,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/28  20:00:00,50.1255626517,12.463510156,1.91738132821,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/28  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/28  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/28  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  06:00:00,21.4026159787,12.4771829338,0.0,0.488749384355,1.91011974705,2.3935639134,59.691798422,59.691798422
 08/29  07:00:00,25.2980895513,12.4771829338,0.0,0.393299802417,7.6404789882,4.7871278268,47.2040290997,47.2040290997
 08/29  08:00:00,40.2046788834,12.4771829338,0.0,0.248824782108,19.1011974705,8.3774736969,23.8630321507,23.8630321507
 08/29  09:00:00,57.71916569,12.4771829338,0.0,0.0887896989485,34.3821554469,10.7710376103,0.557248785597,0.557248785597
 08/29  10:00:00,57.6189820095,12.4657889523,0.0,0.0,34.3821554469,10.7710376103,1.62722577665e-05,1.62722577665e-05
 08/29  11:00:00,58.063100443,12.463510156,0.446397229798,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  12:00:00,60.9211398044,12.463510156,3.30443659116,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  13:00:00,66.3662791525,12.463510156,8.74957593922,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  14:00:00,70.182933022,12.463510156,12.5662298088,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  15:00:00,73.1274738018,12.463510156,15.5107705885,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  16:00:00,74.2487095271,12.463510156,16.6320063139,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  17:00:00,74.1683021428,12.463510156,16.5515989296,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  18:00:00,60.0727529387,12.463510156,15.1135501645,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/29  19:00:00,58.1621602179,12.463510156,10.4476241103,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/29  20:00:00,54.6522966128,12.463510156,6.44411528932,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/29  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/29  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  06:00:00,21.2893683955,12.4771829338,0.0,0.375501801209,1.91011974705,2.3935639134,47.99430347,47.99430347
 08/30  07:00:00,25.2184885905,12.4771829338,0.0,0.313698841657,7.6404789882,4.7871278268,38.0931793318,38.0931793318
 08/30  08:00:00,40.1231897816,12.4771829338,0.0,0.16733568035,19.1011974705,8.3774736969,15.5380785461,15.5380785461
 08/30  09:00:00,57.6339735453,12.4703465449,0.0,0.010433943163,34.3821554469,10.7710376103,0.00216968470019,0.00216968470019
 08/30  10:00:00,57.7568393725,12.463510156,0.140136159272,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  11:00:00,59.0719529709,12.463510156,1.45524975769,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  12:00:00,65.6194348755,12.463510156,8.00273166225,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  13:00:00,70.7086244033,12.463510156,13.0919211901,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  14:00:00,72.6945193463,12.463510156,15.0778161331,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  15:00:00,74.1316069334,12.463510156,16.5149037202,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  16:00:00,73.5165113313,12.463510156,15.8998081181,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  17:00:00,73.203711736,12.463510156,15.5870085228,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  18:00:00,58.6272398795,12.463510156,13.6680371052,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/30  19:00:00,58.2551508102,12.463510156,9.162948036,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/30  20:00:00,54.5250241626,12.463510156,6.31684283915,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/30  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/30  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  06:00:00,21.3603337801,12.4771829338,0.0,0.446467185804,1.91011974705,2.3935639134,59.0667760674,59.0667760674
 08/31  07:00:00,25.2800838163,12.4771829338,0.0,0.375294067456,7.6404789882,4.7871278268,48.1080208133,48.1080208133
 08/31  08:00:00,40.1973058232,12.4771829338,0.0,0.241451721957,19.1011974705,8.3774736969,27.7315982124,27.7315982124
 08/31  09:00:00,57.6782686261,12.4749041375,0.0,0.0501714313117,34.3821554469,10.7710376103,1.74250703272,1.74250703272
 08/31  10:00:00,57.6224165691,12.463510156,0.00571335580844,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  11:00:00,57.9949204444,12.463510156,0.378217231177,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  12:00:00,59.0468059537,12.463510156,1.43010274048,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  13:00:00,64.0044006356,12.463510156,6.38769742231,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  14:00:00,67.6425846085,12.463510156,10.0258813953,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  15:00:00,70.119362285,12.463510156,12.5026590718,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  16:00:00,71.1273084328,12.463510156,13.5106052195,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  17:00:00,70.3014618982,12.463510156,12.6847586849,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  18:00:00,55.7347332314,12.463510156,10.7755304572,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/31  19:00:00,56.2265695484,12.463510156,7.13436677415,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/31  20:00:00,51.2064908698,12.463510156,2.99830954631,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/31  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/31  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  06:00:00,21.133406857,12.4771829338,0.0,0.219540262743,1.91011974705,2.3935639134,29.5851295913,29.5851295913
 09/01  07:00:00,25.107052852,12.4771829338,0.0,0.202263103162,7.6404789882,4.7871278268,24.0089048351,24.0089048351
 09/01  08:00:00,40.0670686737,12.4771829338,0.0,0.111214572442,19.1011974705,8.3774736969,11.2806752909,11.2806752909
 09/01  09:00:00,57.6193729763,12.4657889523,0.0,0.000390966794806,34.3821554469,10.7710376103,0.00848161073524,0.00848161073524
 09/01  10:00:00,57.6218909905,12.463510156,0.00518777722027,0.0,34.3821554469,10.7710376103,0.000808324509147,0.000808324509147
 09/01  11:00:00,58.0431984875,12.463510156,0.426495274233,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  12:00:00,58.6519107455,12.463510156,1.0352075323,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  13:00:00,58.745823518,12.463510156,1.12912030474,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  14:00:00,58.4445448566,12.463510156,0.827841643397,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  15:00:00,58.4957361128,12.463510156,0.879032899572,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  16:00:00,58.624753807,12.463510156,1.00805059379,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  17:00:00,58.4663584884,12.463510156,0.84965527515,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  18:00:00,45.4462830978,12.463510156,0.487080323531,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/01  19:00:00,49.3166424824,12.463510156,0.224439708187,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/01  20:00:00,48.2307382681,12.463510156,0.0225569446254,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/01  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/01  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/02  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/02  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/02  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/02  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/02  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/02  06:00:00,22.0915692508,12.4771829338,0.0,0.398426968163,1.91011974705,1.79517293505,49.298332232,49.298332232
 09/02  07:00:00,20.2061240244,12.4771829338,0.0,0.318355726359,3.8202394941,3.5903458701,36.6539482204,36.6539482204
 09/02  08:00:00,30.1686969388,12.4771829338,0.0,0.246885739182,11.4607184823,5.9839097835,24.8740822861,24.8740822861
 09/02  09:00:00,45.0907888762,12.4771829338,0.0,0.117913324151,22.9214369646,9.5742556536,4.59451452555,4.59451452555
 09/02  10:00:00,57.6258816342,12.4680677486,0.0,0.0046208283344,34.3821554469,10.7710376103,0.000386502403884,0.000386502403884
 09/02  11:00:00,57.7531124716,12.463510156,0.136409258377,0.0,34.3821554469,10.7710376103,4.74193812231e-07,4.74193812231e-07
 09/02  12:00:00,58.0054329151,12.463510156,0.388729701894,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/02  13:00:00,58.1898895253,12.463510156,0.573186312043,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/02  14:00:00,58.4835486079,12.463510156,0.866845394633,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/02  15:00:00,58.4650298055,12.463510156,0.848326592211,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/02  16:00:00,58.3721072548,12.463510156,0.755404041575,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/02  17:00:00,58.1694575557,12.463510156,0.552754342443,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/02  18:00:00,40.1472812518,12.463510156,0.205099928398,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/02  19:00:00,34.0496487452,12.463510156,0.00851032337309,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/02  20:00:00,38.1741384218,12.463510156,0.0,0.0,11.4607184823,5.9839097835,0.00178026349396,0.00178026349396
 09/02  21:00:00,28.1945724718,12.4749041375,0.0,0.043082970019,3.8202394941,3.5903458701,8.53028056016,8.53028056016
 09/02  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/02  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/02  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  06:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  08:00:00,20.4732994172,12.4771829338,0.0,0.585531119164,3.8202394941,3.5903458701,72.8485549603,72.8485549603
 09/03  09:00:00,20.2202843257,12.4771829338,0.0,0.332516027696,3.8202394941,3.5903458701,42.6392420909,42.6392420909
 09/03  10:00:00,35.0734770604,12.4771829338,0.0,0.134644409929,15.2809579764,7.1806917402,16.7205311021,16.7205311021
 09/03  11:00:00,34.9274386689,12.4657889523,0.0,0.0,15.2809579764,7.1806917402,2.24556368197,2.24556368197
 09/03  12:00:00,44.9592027742,12.463510156,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/03  13:00:00,45.0187220957,12.463510156,0.0595193214711,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/03  14:00:00,45.072522779,12.463510156,0.113320004764,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/03  15:00:00,45.1301212196,12.463510156,0.170918445394,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/03  16:00:00,45.1409158942,12.463510156,0.181713119983,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/03  17:00:00,34.9251598726,12.463510156,0.0,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/03  18:00:00,24.891116971,12.463510156,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/03  19:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  06:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  08:00:00,20.7069172792,12.4771829338,0.0,0.819148981159,3.8202394941,3.5903458701,99.7744488786,99.7744488786
 09/04  09:00:00,20.3287720133,12.4771829338,0.0,0.441003715288,3.8202394941,3.5903458701,57.9554540765,57.9554540765
 09/04  10:00:00,35.0960161925,12.4771829338,0.0,0.157183542052,15.2809579764,7.1806917402,23.9914123092,23.9914123092
 09/04  11:00:00,34.9274386689,12.4657889523,0.0,0.0,15.2809579764,7.1806917402,3.40414453818,3.40414453818
 09/04  12:00:00,45.049357694,12.463510156,0.090154919787,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/04  13:00:00,45.4325548765,12.463510156,0.473352102283,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/04  14:00:00,45.7025484024,12.463510156,0.743345628155,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/04  15:00:00,45.7535659709,12.463510156,0.79436319668,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/04  16:00:00,45.6677866291,12.463510156,0.708583854829,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/04  17:00:00,35.2441763318,12.463510156,0.319016459174,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/04  18:00:00,24.9183825192,12.463510156,0.0272655481171,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/04  19:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/05  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/05  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/05  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/05  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/05  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/05  06:00:00,23.273610939,12.4771829338,0.0,0.982077678048,1.91011974705,2.3935639134,118.87710063,118.87710063
 09/05  07:00:00,25.6092230476,12.4771829338,0.0,0.704433298783,7.6404789882,4.7871278268,88.1155491599,88.1155491599
 09/05  08:00:00,40.4456953028,12.4771829338,0.0,0.489841201516,19.1011974705,8.3774736969,61.4493419116,61.4493419116
 09/05  09:00:00,57.9132439045,12.4771829338,0.0,0.282867913412,34.3821554469,10.7710376103,27.1310599009,27.1310599009
 09/05  10:00:00,57.6927302064,12.4726253412,0.0,0.0669118079634,34.3821554469,10.7710376103,7.03047998964,7.03047998964
 09/05  11:00:00,57.6380127264,12.463510156,0.0213095131497,0.0,34.3821554469,10.7710376103,0.00848816938814,0.00848816938814
 09/05  12:00:00,58.0575547789,12.463510156,0.440851565698,0.0,34.3821554469,10.7710376103,4.36200265491e-05,4.36200265491e-05
 09/05  13:00:00,58.7507762144,12.463510156,1.13407300119,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  14:00:00,61.3991647199,12.463510156,3.78246150664,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  15:00:00,64.0167820579,12.463510156,6.40007884462,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  16:00:00,64.118186341,12.463510156,6.50148312773,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  17:00:00,63.1184108855,12.463510156,5.50170767223,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  18:00:00,48.0744784059,12.463510156,3.11527563167,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/05  19:00:00,49.4871984981,12.463510156,0.394995723857,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/05  20:00:00,48.2600286658,12.463510156,0.0518473423055,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/05  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/05  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/05  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/05  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  06:00:00,23.0782832797,12.4771829338,0.0,0.786750018757,1.91011974705,2.3935639134,97.4590457132,97.4590457132
 09/06  07:00:00,25.492010147,12.4771829338,0.0,0.58722039814,7.6404789882,4.7871278268,73.0470954255,73.0470954255
 09/06  08:00:00,40.3804597526,12.4771829338,0.0,0.424605651399,19.1011974705,8.3774736969,50.5825271644,50.5825271644
 09/06  09:00:00,57.8767137168,12.4771829338,0.0,0.246337725706,34.3821554469,10.7710376103,18.2502212139,18.2502212139
 09/06  10:00:00,57.653089968,12.4703465449,0.0,0.0295503658668,34.3821554469,10.7710376103,1.47799935829,1.47799935829
 09/06  11:00:00,57.7621210059,12.463510156,0.14541779261,0.0,34.3821554469,10.7710376103,7.35485912727e-05,7.35485912727e-05
 09/06  12:00:00,58.4730096069,12.463510156,0.856306393606,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  13:00:00,61.0044551612,12.463510156,3.38775194793,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  14:00:00,64.6436196,12.463510156,7.02691638671,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  15:00:00,67.1298353365,12.463510156,9.51313212327,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  16:00:00,67.4036407796,12.463510156,9.7869375664,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  17:00:00,66.2791607572,12.463510156,8.66245754399,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  18:00:00,51.1529049215,12.463510156,6.19370214727,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/06  19:00:00,53.1341717332,12.463510156,2.66430229227,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/06  20:00:00,48.5324496295,12.463510156,0.324268306035,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/06  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/06  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  06:00:00,22.8746698958,12.4771829338,0.0,0.583136634793,1.91011974705,2.3935639134,74.4370627859,74.4370627859
 09/07  07:00:00,25.3355814972,12.4771829338,0.0,0.430791748332,7.6404789882,4.7871278268,53.9096271857,53.9096271857
 09/07  08:00:00,40.244180218,12.4771829338,0.0,0.28832611671,19.1011974705,8.3774736969,32.4673818064,32.4673818064
 09/07  09:00:00,57.7213260716,12.4749041375,0.0,0.0932288768667,34.3821554469,10.7710376103,3.31213085575,3.31213085575
 09/07  10:00:00,57.6489329765,12.463510156,0.0322297632297,0.0,34.3821554469,10.7710376103,1.41760300501e-05,1.41760300501e-05
 09/07  11:00:00,58.3856825735,12.463510156,0.768979360243,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  12:00:00,61.8849825959,12.463510156,4.26827938264,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  13:00:00,65.0398855123,12.463510156,7.42318229909,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  14:00:00,66.7270139041,12.463510156,9.11031069088,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  15:00:00,68.5534090704,12.463510156,10.9367058571,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  16:00:00,68.5728402121,12.463510156,10.9561369988,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  17:00:00,67.2390420509,12.463510156,9.62233883766,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  18:00:00,52.0558658442,12.463510156,7.09666307,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/07  19:00:00,52.920977044,12.463510156,2.45110760304,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/07  20:00:00,48.5333467912,12.463510156,0.325165467776,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/07  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/07  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  06:00:00,23.0260043275,12.4771829338,0.0,0.734471066566,1.91011974705,2.3935639134,93.496210895,93.496210895
 09/08  07:00:00,25.4646756992,12.4771829338,0.0,0.559885950395,7.6404789882,4.7871278268,71.0603267762,71.0603267762
 09/08  08:00:00,40.3652429824,12.4771829338,0.0,0.409388881203,19.1011974705,8.3774736969,49.5380141761,49.5380141761
 09/08  09:00:00,57.8705054298,12.4771829338,0.0,0.240129438764,34.3821554469,10.7710376103,18.3728108625,18.3728108625
 09/08  10:00:00,57.6526837763,12.4703465449,0.0,0.0291441741303,34.3821554469,10.7710376103,1.70950499352,1.70950499352
 09/08  11:00:00,57.7243024726,12.463510156,0.107599259331,0.0,34.3821554469,10.7710376103,2.98301175388e-07,2.98301175388e-07
 09/08  12:00:00,58.3539354229,12.463510156,0.737232209627,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  13:00:00,60.412389118,12.463510156,2.79568590476,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  14:00:00,64.51891229,12.463510156,6.90220907676,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  15:00:00,67.5321968098,12.463510156,9.91549359651,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  16:00:00,68.2330897719,12.463510156,10.6163865586,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  17:00:00,67.6004858474,12.463510156,9.98378263411,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  18:00:00,52.0638688755,12.463510156,7.10466610124,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/08  19:00:00,52.4331489183,12.463510156,1.96327947738,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/08  20:00:00,48.4158014767,12.463510156,0.207620153292,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/08  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/08  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/09  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/09  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/09  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/09  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/09  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/09  06:00:00,22.5040895933,12.4771829338,0.0,0.810947310665,1.91011974705,1.79517293505,103.254591974,103.254591974
 09/09  07:00:00,20.5175778912,12.4771829338,0.0,0.629809593118,3.8202394941,3.5903458701,81.7003851765,81.7003851765
 09/09  08:00:00,30.3875650147,12.4771829338,0.0,0.465753815101,11.4607184823,5.9839097835,59.7969099353,59.7969099353
 09/09  09:00:00,45.2452570154,12.4771829338,0.0,0.27238146332,22.9214369646,9.5742556536,26.9745246362,26.9745246362
 09/09  10:00:00,57.6487648101,12.4703465449,0.0,0.0252252079943,34.3821554469,10.7710376103,2.88437261835,2.88437261835
 09/09  11:00:00,57.7336818127,12.463510156,0.116978599455,0.0,34.3821554469,10.7710376103,0.000161927201572,0.000161927201572
 09/09  12:00:00,58.4051699956,12.463510156,0.788466782387,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/09  13:00:00,60.626474909,12.463510156,3.00977169577,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/09  14:00:00,64.8583530571,12.463510156,7.24164984381,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/09  15:00:00,66.8610959471,12.463510156,9.24439273381,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/09  16:00:00,66.9979249006,12.463510156,9.38122168739,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/09  17:00:00,65.2613580445,12.463510156,7.6446548313,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/09  18:00:00,43.1982635563,12.463510156,3.2560822329,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/09  19:00:00,35.9523696688,12.463510156,0.533564580265,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/09  20:00:00,38.2861375079,12.463510156,0.111999086046,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/09  21:00:00,28.1400955202,12.463510156,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/09  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/09  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/09  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  06:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  08:00:00,20.257777515,12.4771829338,0.0,0.370009217001,3.8202394941,3.5903458701,48.3818126003,48.3818126003
 09/10  09:00:00,20.0716842865,12.4771829338,0.0,0.183915988464,3.8202394941,3.5903458701,21.965537639,21.965537639
 09/10  10:00:00,34.9525467871,12.4703465449,0.0,0.0205505255251,15.2809579764,7.1806917402,2.0699576917,2.0699576917
 09/10  11:00:00,34.9251598726,12.463510156,0.0,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/10  12:00:00,45.490660536,12.463510156,0.531457761795,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/10  13:00:00,46.073158814,12.463510156,1.11395603973,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/10  14:00:00,46.6113467717,12.463510156,1.65214399748,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/10  15:00:00,47.5240797693,12.463510156,2.56487699502,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/10  16:00:00,46.8586956552,12.463510156,1.89949288099,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/10  17:00:00,35.505626223,12.463510156,0.58046635036,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/10  18:00:00,25.0224019578,12.463510156,0.131284986746,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/10  19:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/11  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/11  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/11  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/11  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/11  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/11  06:00:00,22.6821655637,12.4771829338,0.0,0.390632302707,1.91011974705,2.3935639134,51.7095371015,51.7095371015
 09/11  07:00:00,25.250137836,12.4771829338,0.0,0.345348087164,7.6404789882,4.7871278268,42.2932862462,42.2932862462
 09/11  08:00:00,40.2299742238,12.4771829338,0.0,0.274120122557,19.1011974705,8.3774736969,29.9567542158,29.9567542158
 09/11  09:00:00,57.795694553,12.4771829338,0.0,0.165318561935,34.3821554469,10.7710376103,10.8801754356,10.8801754356
 09/11  10:00:00,57.6910932802,12.4771829338,0.0,0.0607172891779,34.3821554469,10.7710376103,3.46723279968,3.46723279968
 09/11  11:00:00,57.6189820095,12.4657889523,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  12:00:00,57.6718737016,12.463510156,0.0551704883285,0.0,34.3821554469,10.7710376103,6.06187029115e-06,6.06187029115e-06
 09/11  13:00:00,57.7756396213,12.463510156,0.158936408048,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  14:00:00,57.9491944406,12.463510156,0.332491227376,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  15:00:00,57.9666530124,12.463510156,0.349949799111,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  16:00:00,57.9243424433,12.463510156,0.307639230024,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  17:00:00,57.8593452749,12.463510156,0.242642061643,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  18:00:00,45.0505807113,12.463510156,0.0913779370961,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/11  19:00:00,50.4698694409,12.463510156,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/11  20:00:00,48.2158715586,12.4680677486,0.0,0.00313264256604,19.1011974705,8.3774736969,0.0512515308209,0.0512515308209
 09/11  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/11  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/11  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/11  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  06:00:00,23.1699598784,12.4771829338,0.0,0.878426617441,1.91011974705,2.3935639134,100.531522581,100.531522581
 09/12  07:00:00,25.5460959921,12.4771829338,0.0,0.641306243273,7.6404789882,4.7871278268,75.2403073514,75.2403073514
 09/12  08:00:00,40.4227502351,12.4771829338,0.0,0.466896133836,19.1011974705,8.3774736969,53.8617738449,53.8617738449
 09/12  09:00:00,57.889361393,12.4771829338,0.0,0.258985401991,34.3821554469,10.7710376103,22.768641265,22.768641265
 09/12  10:00:00,57.6542127831,12.4703465449,0.0,0.0306731809205,34.3821554469,10.7710376103,4.80674879499,4.80674879499
 09/12  11:00:00,57.6679586589,12.463510156,0.0512554456725,0.0,34.3821554469,10.7710376103,3.00072001428e-05,3.00072001428e-05
 09/12  12:00:00,58.1085447335,12.463510156,0.491841520242,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  13:00:00,58.6624675842,12.463510156,1.045764371,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  14:00:00,59.0065352637,12.463510156,1.38983205045,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  15:00:00,60.7245854931,12.463510156,3.10788227987,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  16:00:00,61.3000324696,12.463510156,3.68332925631,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  17:00:00,60.979411726,12.463510156,3.36270851275,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  18:00:00,46.1063185949,12.463510156,1.14711582068,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/12  19:00:00,52.10946956,12.463510156,0.261933452437,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/12  20:00:00,48.2309219439,12.463510156,0.0227406204048,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/12  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/12  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  06:00:00,24.5365329271,12.4771829338,0.0,0.867332999486,1.91011974705,2.3935639134,106.97259448,106.97259448
 09/13  07:00:00,25.5593331002,12.4771829338,0.0,0.654543351376,7.6404789882,4.7871278268,82.7743737088,82.7743737088
 09/13  08:00:00,40.4649138929,12.4771829338,0.0,0.509059791626,19.1011974705,8.3774736969,62.2133871705,62.2133871705
 09/13  09:00:00,57.9203038592,12.4771829338,0.0,0.289927868141,34.3821554469,10.7710376103,30.2996102445,30.2996102445
 09/13  10:00:00,57.6591235203,12.4703465449,0.0,0.0355839181207,34.3821554469,10.7710376103,9.98726040581,9.98726040581
 09/13  11:00:00,57.6501101862,12.463510156,0.0334069729302,0.0,34.3821554469,10.7710376103,0.110330411426,0.110330411426
 09/13  12:00:00,58.1006052389,12.463510156,0.483902025618,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  13:00:00,58.8198160386,12.463510156,1.20311282537,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  14:00:00,61.1453619653,12.463510156,3.52865875206,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  15:00:00,64.0280819035,12.463510156,6.41137869024,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  16:00:00,64.0173758764,12.463510156,6.40067266314,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  17:00:00,62.9121397453,12.463510156,5.29543653209,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  18:00:00,48.7905866402,12.463510156,3.83138386592,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/13  19:00:00,52.5601847261,12.463510156,0.712648618484,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/13  20:00:00,48.2803656024,12.463510156,0.0721842789601,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/13  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/13  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  06:00:00,24.527909283,12.4771829338,0.0,0.858709355365,1.91011974705,2.3935639134,108.277631968,108.277631968
 09/14  07:00:00,25.5616904419,12.4771829338,0.0,0.656900693017,7.6404789882,4.7871278268,84.5125678756,84.5125678756
 09/14  08:00:00,40.4520864324,12.4771829338,0.0,0.496232331196,19.1011974705,8.3774736969,61.7568120366,61.7568120366
 09/14  09:00:00,57.9294836083,12.4771829338,0.0,0.299107617274,34.3821554469,10.7710376103,30.7552206553,30.7552206553
 09/14  10:00:00,57.6646066306,12.4703465449,0.0,0.0410670284465,34.3821554469,10.7710376103,9.80023322623,9.80023322623
 09/14  11:00:00,57.6808049194,12.463510156,0.0641017061697,0.0,34.3821554469,10.7710376103,0.0375838180526,0.0375838180526
 09/14  12:00:00,58.1136175274,12.463510156,0.496914314125,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  13:00:00,58.589901962,12.463510156,0.973198748716,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  14:00:00,59.1748306631,12.463510156,1.55812744985,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  15:00:00,59.828841286,12.463510156,2.21213807275,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  16:00:00,58.6708270772,12.463510156,1.05412386392,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  17:00:00,58.3531297654,12.463510156,0.736426552179,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  18:00:00,45.4284993742,12.463510156,0.469296599995,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/14  19:00:00,52.0725069299,12.463510156,0.224970822299,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/14  20:00:00,48.2838023493,12.463510156,0.0756210258795,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/14  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/14  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
