Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 09/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  06:00:00,24.3677752126,12.4771829338,0.0,0.698575284952,1.91011974705,2.3935639134,85.348665564,85.348665564
 09/15  07:00:00,25.4488678761,12.4771829338,0.0,0.544078127241,7.6404789882,4.7871278268,65.9228708298,65.9228708298
 09/15  08:00:00,40.383862744,12.4771829338,0.0,0.428008642791,19.1011974705,8.3774736969,51.7864123109,51.7864123109
 09/15  09:00:00,57.8618330398,12.4771829338,0.0,0.231457048804,34.3821554469,10.7710376103,25.6211387804,25.6211387804
 09/15  10:00:00,57.6832196875,12.4749041375,0.0,0.0551224927419,34.3821554469,10.7710376103,10.4799780183,10.4799780183
 09/15  11:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,0.240709833994,0.240709833994
 09/15  12:00:00,57.760225415,12.463510156,0.143522201716,0.0,34.3821554469,10.7710376103,9.418122764e-05,9.418122764e-05
 09/15  13:00:00,58.0521067337,12.463510156,0.435403520503,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/15  14:00:00,58.2669680893,12.463510156,0.650264876036,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/15  15:00:00,58.3864823028,12.463510156,0.769779089553,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/15  16:00:00,58.3334068173,12.463510156,0.716703604085,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/15  17:00:00,58.0959959035,12.463510156,0.479292690287,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/15  18:00:00,45.1907577457,12.463510156,0.231554971405,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/15  19:00:00,51.8810778393,12.463510156,0.0335417317347,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/15  20:00:00,48.2081813234,12.463510156,0.0,0.0,19.1011974705,8.3774736969,0.000962989378404,0.000962989378404
 09/15  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/15  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/16  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/16  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/16  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/16  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/16  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/16  06:00:00,23.9984519996,12.4771829338,0.0,0.927643050357,1.91011974705,1.79517293505,111.294939136,111.294939136
 09/16  07:00:00,20.5776183368,12.4771829338,0.0,0.689850038796,3.8202394941,3.5903458701,86.1574166521,86.1574166521
 09/16  08:00:00,30.4605115663,12.4771829338,0.0,0.538700366626,11.4607184823,5.9839097835,67.012361589,67.012361589
 09/16  09:00:00,45.2978257964,12.4771829338,0.0,0.324950244375,22.9214369646,9.5742556536,35.5216663483,35.5216663483
 09/16  10:00:00,57.6706712985,12.4703465449,0.0,0.0471316963385,34.3821554469,10.7710376103,8.66049327168,8.66049327168
 09/16  11:00:00,57.6511919905,12.463510156,0.0344887772281,0.0,34.3821554469,10.7710376103,0.115499209967,0.115499209967
 09/16  12:00:00,58.0731209783,12.463510156,0.456417765075,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/16  13:00:00,58.6912458108,12.463510156,1.07454259753,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/16  14:00:00,59.366778965,12.463510156,1.75007575173,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/16  15:00:00,61.7492528077,12.463510156,4.13254959444,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/16  16:00:00,62.5451271995,12.463510156,4.92842398622,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/16  17:00:00,61.7477764384,12.463510156,4.13107322516,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/16  18:00:00,40.484660449,12.463510156,0.542479125526,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/16  19:00:00,36.8805581533,12.463510156,0.0840863980948,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/16  20:00:00,38.1741384218,12.463510156,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/16  21:00:00,28.1400955202,12.463510156,0.0,0.0,3.8202394941,3.5903458701,0.166497758162,0.166497758162
 09/16  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/16  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/16  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  06:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  08:00:00,20.3476263471,12.4771829338,0.0,0.459858049067,3.8202394941,3.5903458701,61.4456263376,61.4456263376
 09/17  09:00:00,20.1363877409,12.4771829338,0.0,0.248619442895,3.8202394941,3.5903458701,38.6645588528,38.6645588528
 09/17  10:00:00,35.0165819203,12.4749041375,0.0,0.080028066132,15.2809579764,7.1806917402,19.5591214754,19.5591214754
 09/17  11:00:00,34.9251598726,12.463510156,0.0,0.0,15.2809579764,7.1806917402,5.13967041037,5.13967041037
 09/17  12:00:00,45.1030799593,12.463510156,0.143877185058,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/17  13:00:00,45.4623182162,12.463510156,0.503115441966,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/17  14:00:00,45.7786999919,12.463510156,0.819497217704,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/17  15:00:00,45.8040064792,12.463510156,0.844803704915,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/17  16:00:00,45.5729678665,12.463510156,0.61376509226,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/17  17:00:00,34.9987747135,12.463510156,0.073614840877,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/17  18:00:00,24.891116971,12.463510156,0.0,0.0,7.6404789882,4.7871278268,0.0073342958599,0.0073342958599
 09/17  19:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/18  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/18  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/18  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/18  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/18  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/18  06:00:00,24.5457181241,12.4771829338,0.0,0.876518196437,1.91011974705,2.3935639134,111.915338668,111.915338668
 09/18  07:00:00,25.5732360978,12.4771829338,0.0,0.668446348996,7.6404789882,4.7871278268,87.4600097409,87.4600097409
 09/18  08:00:00,40.4622673883,12.4771829338,0.0,0.506413287055,19.1011974705,8.3774736969,67.5576591465,67.5576591465
 09/18  09:00:00,57.8917760162,12.4771829338,0.0,0.261400025108,34.3821554469,10.7710376103,35.4663437908,35.4663437908
 09/18  10:00:00,57.6381470569,12.4680677486,0.0,0.0168862510798,34.3821554469,10.7710376103,14.6961875024,14.6961875024
 09/18  11:00:00,57.6454143235,12.463510156,0.0287111102602,0.0,34.3821554469,10.7710376103,0.373334703806,0.373334703806
 09/18  12:00:00,58.0059004229,12.463510156,0.389197209644,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/18  13:00:00,58.5009995535,12.463510156,0.884296340209,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/18  14:00:00,58.7494202279,12.463510156,1.13271701467,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/18  15:00:00,58.8932082937,12.463510156,1.27650508049,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/18  16:00:00,58.6425651318,12.463510156,1.02586191855,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/18  17:00:00,58.2251471784,12.463510156,0.608443965134,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/18  18:00:00,45.237720918,12.463510156,0.278518143729,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/18  19:00:00,53.2966957542,12.463510156,0.0714929799561,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/18  20:00:00,48.2081813234,12.463510156,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/18  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/18  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/18  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/18  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/19  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/19  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/19  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/19  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/19  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/19  06:00:00,24.3129813858,12.4771829338,0.0,0.643781458167,1.91011974705,2.3935639134,83.1387013045,83.1387013045
 09/19  07:00:00,25.4094070655,12.4771829338,0.0,0.504617316687,7.6404789882,4.7871278268,64.7136885744,64.7136885744
 09/19  08:00:00,40.338177342,12.4771829338,0.0,0.382323240745,19.1011974705,8.3774736969,47.6861436946,47.6861436946
 09/19  09:00:00,57.8497446375,12.4771829338,0.0,0.219368646467,34.3821554469,10.7710376103,21.8011253729,21.8011253729
 09/19  10:00:00,57.7362379999,12.4771829338,0.0,0.10586200881,34.3821554469,10.7710376103,9.29263709925,9.29263709925
 09/19  11:00:00,57.6189820095,12.4657889523,0.0,0.0,34.3821554469,10.7710376103,0.259707661265,0.259707661265
 09/19  12:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,0.0322570635371,0.0322570635371
 09/19  13:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,0.00660382754469,0.00660382754469
 09/19  14:00:00,57.6187750549,12.463510156,0.00207184169263,0.0,34.3821554469,10.7710376103,0.000719990817102,0.000719990817102
 09/19  15:00:00,57.6873910169,12.463510156,0.0706878036914,0.0,34.3821554469,10.7710376103,0.000311894377867,0.000311894377867
 09/19  16:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,0.00112471243774,0.00112471243774
 09/19  17:00:00,57.6478741999,12.4703465449,0.0,0.0243345977784,34.3821554469,10.7710376103,1.19028174222,1.19028174222
 09/19  18:00:00,45.0921686989,12.4771829338,0.0,0.119293146811,22.9214369646,9.5742556536,7.76381556866,7.76381556866
 09/19  19:00:00,53.4147019891,12.4771829338,0.0,0.17582643701,22.9214369646,9.5742556536,15.449689678,15.449689678
 09/19  20:00:00,48.4617397944,12.4771829338,0.0,0.239885693196,19.1011974705,8.3774736969,21.613348349,21.613348349
 09/19  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/19  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/19  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/19  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/20  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/20  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/20  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/20  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/20  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/20  06:00:00,24.4593248069,12.4771829338,0.0,0.790124879304,1.91011974705,2.3935639134,85.6632972478,85.6632972478
 09/20  07:00:00,25.4964383785,12.4771829338,0.0,0.591648629635,7.6404789882,4.7871278268,64.1353095761,64.1353095761
 09/20  08:00:00,40.4341661197,12.4771829338,0.0,0.478312018409,19.1011974705,8.3774736969,50.6968483948,50.6968483948
 09/20  09:00:00,57.8853336039,12.4771829338,0.0,0.254957612821,34.3821554469,10.7710376103,25.351982383,25.351982383
 09/20  10:00:00,57.802641156,12.4771829338,0.0,0.172265164906,34.3821554469,10.7710376103,12.5535296635,12.5535296635
 09/20  11:00:00,57.7709216256,12.4771829338,0.0,0.140545634516,34.3821554469,10.7710376103,9.04824566828,9.04824566828
 09/20  12:00:00,57.6242503076,12.4657889523,0.0,0.00526829808462,34.3821554469,10.7710376103,6.34455625923,6.34455625923
 09/20  13:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,0.676496583384,0.676496583384
 09/20  14:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,0.000208347763893,0.000208347763893
 09/20  15:00:00,57.6355510191,12.463510156,0.018847805806,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/20  16:00:00,57.7024690921,12.463510156,0.0857658788276,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/20  17:00:00,57.6714106341,12.463510156,0.0547074208174,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/20  18:00:00,44.9592027742,12.463510156,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/20  19:00:00,53.2748973767,12.4726253412,0.0,0.040579417246,22.9214369646,9.5742556536,1.28796585226,1.28796585226
 09/20  20:00:00,48.4059545877,12.4771829338,0.0,0.184100486465,19.1011974705,8.3774736969,15.3978284159,15.3978284159
 09/20  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/20  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/20  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/20  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/21  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/21  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/21  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/21  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/21  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/21  06:00:00,24.9625194613,12.4771829338,0.0,1.2933195337,1.91011974705,2.3935639134,143.240683756,143.240683756
 09/21  07:00:00,25.8513142584,12.4771829338,0.0,0.946524509605,7.6404789882,4.7871278268,112.176866485,112.176866485
 09/21  08:00:00,40.7197071722,12.4771829338,0.0,0.763853070982,19.1011974705,8.3774736969,90.6407015032,90.6407015032
 09/21  09:00:00,58.1143888871,12.4771829338,0.0,0.484012896032,34.3821554469,10.7710376103,57.1310040862,57.1310040862
 09/21  10:00:00,57.7708082169,12.4771829338,0.0,0.140432225869,34.3821554469,10.7710376103,32.9674650725,32.9674650725
 09/21  11:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,8.64648718582,8.64648718582
 09/21  12:00:00,57.6629064665,12.463510156,0.0462032533039,0.0,34.3821554469,10.7710376103,0.628157638614,0.628157638614
 09/21  13:00:00,57.9297051844,12.463510156,0.313001971106,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/21  14:00:00,58.2150373523,12.463510156,0.598334139023,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/21  15:00:00,58.4482253381,12.463510156,0.831522124823,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/21  16:00:00,58.3863585957,12.463510156,0.769655382483,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/21  17:00:00,58.2977401446,12.463510156,0.681036931382,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/21  18:00:00,45.3139984457,12.463510156,0.354795671453,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/21  19:00:00,53.2591907644,12.463510156,0.0339879901453,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/21  20:00:00,48.2081813234,12.463510156,0.0,0.0,19.1011974705,8.3774736969,0.10684194833,0.10684194833
 09/21  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/21  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/21  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/22  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/22  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/22  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/22  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/22  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/22  06:00:00,24.7946232765,12.4771829338,0.0,1.12542334887,1.91011974705,2.3935639134,137.246712899,137.246712899
 09/22  07:00:00,25.7541436482,12.4771829338,0.0,0.849353899322,7.6404789882,4.7871278268,107.701555945,107.701555945
 09/22  08:00:00,40.6235281826,12.4771829338,0.0,0.66767408139,19.1011974705,8.3774736969,83.4568935451,83.4568935451
 09/22  09:00:00,58.0140614952,12.4771829338,0.0,0.38368550417,34.3821554469,10.7710376103,49.0744911412,49.0744911412
 09/22  10:00:00,57.701627604,12.4726253412,0.0,0.0758092055676,34.3821554469,10.7710376103,26.5442516521,26.5442516521
 09/22  11:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,4.95424828426,4.95424828426
 09/22  12:00:00,57.8191165964,12.463510156,0.202413383123,0.0,34.3821554469,10.7710376103,0.180762830271,0.180762830271
 09/22  13:00:00,58.4039592842,12.463510156,0.787256070906,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/22  14:00:00,58.9969146371,12.463510156,1.38021142381,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/22  15:00:00,60.7338154795,12.463510156,3.11711226621,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/22  16:00:00,61.4760291406,12.463510156,3.85932592736,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/22  17:00:00,61.2753365446,12.463510156,3.65863333131,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/22  18:00:00,46.4441366826,12.463510156,1.48493390831,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/22  19:00:00,53.5063858573,12.463510156,0.281183083017,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/22  20:00:00,48.2252391624,12.463510156,0.0170578389684,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/22  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/22  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/22  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/22  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/23  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/23  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/23  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/23  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/23  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/23  06:00:00,23.7971485645,12.4771829338,0.0,0.726339615243,1.91011974705,1.79517293505,94.2471970881,94.2471970881
 09/23  07:00:00,20.4415083073,12.4771829338,0.0,0.553740009274,3.8202394941,3.5903458701,72.8410831155,72.8410831155
 09/23  08:00:00,30.3536380108,12.4771829338,0.0,0.431826811145,11.4607184823,5.9839097835,55.4053923369,55.4053923369
 09/23  09:00:00,45.1761744517,12.4771829338,0.0,0.203298899629,22.9214369646,9.5742556536,25.8167793887,25.8167793887
 09/23  10:00:00,57.6190692597,12.4657889523,0.0,8.72501802431e-05,34.3821554469,10.7710376103,3.74615402196,3.74615402196
 09/23  11:00:00,57.7717726744,12.463510156,0.15506946113,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/23  12:00:00,58.3789997266,12.463510156,0.762296513324,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/23  13:00:00,59.0774075335,12.463510156,1.46070432025,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/23  14:00:00,61.0007286195,12.463510156,3.38402540621,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/23  15:00:00,63.0697310283,12.463510156,5.45302781508,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/23  16:00:00,63.4428182319,12.463510156,5.82611501863,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/23  17:00:00,62.7762885808,12.463510156,5.15958536757,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/23  18:00:00,40.9384176579,12.463510156,0.996236334492,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/23  19:00:00,38.623695579,12.463510156,0.449557157134,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/23  20:00:00,38.3637473942,12.463510156,0.189608972385,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/23  21:00:00,28.1400955202,12.463510156,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/23  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/23  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/23  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  08:00:00,20.2300801556,12.4771829338,0.0,0.342311857602,3.8202394941,3.5903458701,50.6826304074,50.6826304074
 09/24  09:00:00,20.0401936258,12.4771829338,0.0,0.152425327746,3.8202394941,3.5903458701,30.4621697038,30.4621697038
 09/24  10:00:00,34.9325225941,12.4680677486,0.0,0.00280512883322,15.2809579764,7.1806917402,13.5125556617,13.5125556617
 09/24  11:00:00,34.9251598726,12.463510156,0.0,0.0,15.2809579764,7.1806917402,2.25264193289,2.25264193289
 09/24  12:00:00,45.0955140395,12.463510156,0.136311265289,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/24  13:00:00,45.2478644768,12.463510156,0.288661702584,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/24  14:00:00,45.2905319928,12.463510156,0.331329218595,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/24  15:00:00,45.2228267339,12.463510156,0.263623959702,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/24  16:00:00,45.2233087231,12.463510156,0.264105948873,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/24  17:00:00,34.9339508718,12.463510156,0.00879099914035,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/24  18:00:00,26.2687836377,12.463510156,0.0,0.0,7.6404789882,4.7871278268,0.00152935450438,0.00152935450438
 09/24  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/25  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/25  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/25  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/25  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/25  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/25  06:00:00,25.8892971689,12.4771829338,0.0,0.842430574634,1.91011974705,2.3935639134,102.310059868,102.310059868
 09/25  07:00:00,25.5270299665,12.4771829338,0.0,0.622240217638,7.6404789882,4.7871278268,73.2588565947,73.2588565947
 09/25  08:00:00,40.3975839066,12.4771829338,0.0,0.441729805317,19.1011974705,8.3774736969,48.6055152847,48.6055152847
 09/25  09:00:00,57.7338589312,12.4749041375,0.0,0.10576173645,34.3821554469,10.7710376103,13.7679002887,13.7679002887
 09/25  10:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,0.37342806146,0.37342806146
 09/25  11:00:00,58.0551533243,12.463510156,0.438450111052,0.0,34.3821554469,10.7710376103,2.93828333663e-06,2.93828333663e-06
 09/25  12:00:00,58.8512484525,12.463510156,1.23454523926,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/25  13:00:00,59.4683957056,12.463510156,1.85169249231,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/25  14:00:00,60.8432336693,12.463510156,3.22653045607,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/25  15:00:00,62.6620170293,12.463510156,5.04531381605,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/25  16:00:00,62.9247723517,12.463510156,5.30806913847,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/25  17:00:00,62.1531018994,12.463510156,4.53639868614,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/25  18:00:00,48.7238125354,12.463510156,2.38694309444,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/25  19:00:00,53.7123157561,12.463510156,0.487112981893,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/25  20:00:00,48.3423876163,12.463510156,0.134206292813,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/25  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/25  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/25  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/25  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/26  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/26  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/26  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/26  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/26  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/26  06:00:00,25.5903359096,12.4771829338,0.0,0.543469315275,1.91011974705,2.3935639134,69.3968842533,69.3968842533
 09/26  07:00:00,25.322482338,12.4771829338,0.0,0.417692589113,7.6404789882,4.7871278268,48.8421966298,48.8421966298
 09/26  08:00:00,40.201587768,12.4771829338,0.0,0.24573366678,19.1011974705,8.3774736969,24.2948258042,24.2948258042
 09/26  09:00:00,57.6381887515,12.4680677486,0.0,0.0169279456214,34.3821554469,10.7710376103,0.69136992334,0.69136992334
 09/26  10:00:00,57.6932619586,12.463510156,0.076558745402,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/26  11:00:00,58.2319828743,12.463510156,0.615279661041,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/26  12:00:00,58.9719073151,12.463510156,1.35520410187,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/26  13:00:00,60.125576406,12.463510156,2.50887319276,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/26  14:00:00,61.9603650661,12.463510156,4.34366185283,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/26  15:00:00,63.5750048007,12.463510156,5.95830158748,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/26  16:00:00,63.6814538007,12.463510156,6.06475058744,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/26  17:00:00,62.1866952917,12.463510156,4.56999207847,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/26  18:00:00,47.9696380114,12.463510156,1.63276857052,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/26  19:00:00,53.539126969,12.463510156,0.313924194781,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/26  20:00:00,48.2298561773,12.463510156,0.0216748538944,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/26  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/26  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/26  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/26  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/27  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/27  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/27  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/27  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/27  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/27  06:00:00,26.088935086,12.4771829338,0.0,1.04206849168,1.91011974705,2.3935639134,130.951489936,130.951489936
 09/27  07:00:00,25.7309207424,12.4771829338,0.0,0.826130993552,7.6404789882,4.7871278268,104.863829723,104.863829723
 09/27  08:00:00,40.6227386636,12.4771829338,0.0,0.666884562323,19.1011974705,8.3774736969,85.854580427,85.854580427
 09/27  09:00:00,58.0629079582,12.4771829338,0.0,0.43253196719,34.3821554469,10.7710376103,53.5136352879,53.5136352879
 09/27  10:00:00,57.7408816126,12.4749041375,0.0,0.112784417808,34.3821554469,10.7710376103,29.473989886,29.473989886
 09/27  11:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,5.94197889464,5.94197889464
 09/27  12:00:00,57.8034607227,12.463510156,0.186757509427,0.0,34.3821554469,10.7710376103,0.150583338384,0.150583338384
 09/27  13:00:00,58.253354301,12.463510156,0.636651087724,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/27  14:00:00,58.6371621253,12.463510156,1.02045891209,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/27  15:00:00,58.7573432685,12.463510156,1.14064005527,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/27  16:00:00,58.3663914973,12.463510156,0.749688284022,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/27  17:00:00,57.8978366529,12.463510156,0.281133439695,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/27  18:00:00,46.3606870991,12.463510156,0.023817658235,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/27  19:00:00,53.2252027742,12.463510156,0.0,0.0,22.9214369646,9.5742556536,0.655731781266,0.655731781266
 09/27  20:00:00,48.2180528896,12.4680677486,0.0,0.0053139735272,19.1011974705,8.3774736969,7.40746289374,7.40746289374
 09/27  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/27  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/28  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/28  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/28  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/28  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/28  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/28  06:00:00,25.9802669272,12.4771829338,0.0,0.933400332891,1.91011974705,2.3935639134,114.246135896,114.246135896
 09/28  07:00:00,25.6144414822,12.4771829338,0.0,0.70965173336,7.6404789882,4.7871278268,87.7327631358,87.7327631358
 09/28  08:00:00,40.457782263,12.4771829338,0.0,0.501928161773,19.1011974705,8.3774736969,62.3169483411,62.3169483411
 09/28  09:00:00,57.7698706379,12.4771829338,0.0,0.13949464686,34.3821554469,10.7710376103,21.3197212019,21.3197212019
 09/28  10:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,2.50086619947,2.50086619947
 09/28  11:00:00,57.737598627,12.463510156,0.12089541373,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/28  12:00:00,58.2010712608,12.463510156,0.584368047523,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/28  13:00:00,60.1176798186,12.463510156,2.50097660535,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/28  14:00:00,62.489980876,12.463510156,4.87327766273,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/28  15:00:00,64.1340715292,12.463510156,6.51736831595,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/28  16:00:00,63.6479932353,12.463510156,6.03129002208,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/28  17:00:00,62.4132359635,12.463510156,4.79653275026,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/28  18:00:00,48.6608805018,12.463510156,2.32401106088,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/28  19:00:00,53.6279079233,12.463510156,0.402705149089,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/28  20:00:00,48.4084857439,12.463510156,0.200304420482,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/28  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/28  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/28  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/29  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/29  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/29  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/29  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/29  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/29  06:00:00,25.576841205,12.4771829338,0.0,0.529974610702,1.91011974705,2.3935639134,69.2895311841,69.2895311841
 09/29  07:00:00,25.3546640009,12.4771829338,0.0,0.449874252023,7.6404789882,4.7871278268,55.3155791098,55.3155791098
 09/29  08:00:00,40.292765681,12.4771829338,0.0,0.336911579795,19.1011974705,8.3774736969,39.3315645414,39.3315645414
 09/29  09:00:00,57.6743744911,12.4703465449,0.0,0.0508348889641,34.3821554469,10.7710376103,9.9066639244,9.9066639244
 09/29  10:00:00,57.6608220841,12.463510156,0.0441188708338,0.0,34.3821554469,10.7710376103,0.0629905910766,0.0629905910766
 09/29  11:00:00,58.2774378661,12.463510156,0.660734652882,0.0,34.3821554469,10.7710376103,1.31347087867e-05,1.31347087867e-05
 09/29  12:00:00,59.101556419,12.463510156,1.48485320577,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/29  13:00:00,59.4860627933,12.463510156,1.86935958003,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/29  14:00:00,59.3615209854,12.463510156,1.7448177722,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/29  15:00:00,60.17520544,12.463510156,2.5585022268,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/29  16:00:00,61.4346071822,12.463510156,3.81790396895,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/29  17:00:00,59.5324253275,12.463510156,1.91572211426,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/29  18:00:00,47.0519596133,12.463510156,0.715090172425,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/29  19:00:00,53.4135713848,12.463510156,0.188368610543,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/29  20:00:00,48.2081813234,12.463510156,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/29  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/29  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/29  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/29  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/30  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/30  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/30  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/30  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/30  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/30  06:00:00,24.9012233383,12.4771829338,0.0,0.452747722384,1.91011974705,1.79517293505,62.4921791702,62.4921791702
 09/30  07:00:00,20.2719685725,12.4771829338,0.0,0.384200274416,3.8202394941,3.5903458701,48.9265821851,48.9265821851
 09/30  08:00:00,30.2304347017,12.4771829338,0.0,0.308623502096,11.4607184823,5.9839097835,40.1676387843,40.1676387843
 09/30  09:00:00,45.060670869,12.4749041375,0.0,0.0900741132892,22.9214369646,9.5742556536,20.431642118,20.431642118
 09/30  10:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,4.41377974511,4.41377974511
 09/30  11:00:00,57.6848099867,12.463510156,0.0681067734801,0.0,34.3821554469,10.7710376103,0.0190351515761,0.0190351515761
 09/30  12:00:00,58.0597455458,12.463510156,0.443042332581,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/30  13:00:00,58.6232431623,12.463510156,1.00653994909,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/30  14:00:00,59.1083619583,12.463510156,1.49165874501,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/30  15:00:00,59.1015635707,12.463510156,1.48486035745,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/30  16:00:00,58.8409800638,12.463510156,1.2242768506,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/30  17:00:00,58.5356377139,12.463510156,0.918934500692,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/30  18:00:00,42.9557044163,12.463510156,0.258189759548,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/30  19:00:00,38.1787218342,12.463510156,0.00458341233799,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/30  20:00:00,38.1741384218,12.463510156,0.0,0.0,11.4607184823,5.9839097835,0.607558386023,0.607558386023
 09/30  21:00:00,28.1583948443,12.4680677486,0.0,0.0137417315015,3.8202394941,3.5903458701,15.4468568753,15.4468568753
 09/30  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/30  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/30  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  08:00:00,20.7275454709,12.4771829338,0.0,0.839777172836,3.8202394941,3.5903458701,106.906532869,106.906532869
 10/01  09:00:00,20.2368158527,12.4771829338,0.0,0.349047554629,3.8202394941,3.5903458701,64.0352251311,64.0352251311
 10/01  10:00:00,34.9498210568,12.4680677486,0.0,0.0201035915215,15.2809579764,7.1806917402,24.5299078034,24.5299078034
 10/01  11:00:00,34.9713210431,12.463510156,0.0461611704225,0.0,15.2809579764,7.1806917402,1.69613712249,1.69613712249
 10/01  12:00:00,45.7833991103,12.463510156,0.824196336077,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/01  13:00:00,46.3281571152,12.463510156,1.36895434095,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/01  14:00:00,46.5952086102,12.463510156,1.63600583592,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/01  15:00:00,46.7024616912,12.463510156,1.74325891695,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/01  16:00:00,47.2459967897,12.463510156,2.28679401544,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/01  17:00:00,35.7783836169,12.463510156,0.85322374426,0.0,15.2809579764,7.1806917402,0.0,0.0
 10/01  18:00:00,27.902060789,12.463510156,0.255610484624,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/01  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/02  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/02  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/02  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/02  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/02  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/02  06:00:00,25.9134123652,12.4771829338,0.0,0.866545770858,1.91011974705,2.3935639134,114.527738254,114.527738254
 10/02  07:00:00,25.58237203,12.4771829338,0.0,0.677582281151,7.6404789882,4.7871278268,87.364029324,87.364029324
 10/02  08:00:00,40.4553742283,12.4771829338,0.0,0.499520127009,19.1011974705,8.3774736969,63.6141499083,63.6141499083
 10/02  09:00:00,57.7314288368,12.4726253412,0.0,0.105610438315,34.3821554469,10.7710376103,27.9814861349,27.9814861349
 10/02  10:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,5.43832143632,5.43832143632
 10/02  11:00:00,58.3389758581,12.463510156,0.7222726449,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/02  12:00:00,59.376283918,12.463510156,1.7595807048,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/02  13:00:00,60.9992253216,12.463510156,3.3825221084,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/02  14:00:00,63.1911984221,12.463510156,5.57449520883,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/02  15:00:00,64.8165015698,12.463510156,7.19979835653,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/02  16:00:00,64.0621084077,12.463510156,6.44540519442,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/02  17:00:00,62.3454884117,12.463510156,4.72878519846,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/02  18:00:00,49.6363129107,12.463510156,1.92177680314,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/02  19:00:00,53.6928739564,12.463510156,0.467671182203,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/02  20:00:00,48.2750013033,12.463510156,0.0668199798089,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/02  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/02  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/02  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/02  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/03  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/03  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/03  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/03  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/03  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/03  06:00:00,25.6127777298,12.4771829338,0.0,0.565911135499,1.91011974705,2.3935639134,79.9687202217,79.9687202217
 10/03  07:00:00,25.3935809776,12.4771829338,0.0,0.488791228729,7.6404789882,4.7871278268,64.5138750946,64.5138750946
 10/03  08:00:00,40.3035699921,12.4771829338,0.0,0.347715890873,19.1011974705,8.3774736969,46.1745118638,46.1745118638
 10/03  09:00:00,57.6634297995,12.4703465449,0.0,0.0398901973873,34.3821554469,10.7710376103,15.9939724147,15.9939724147
 10/03  10:00:00,57.6652207105,12.463510156,0.0485174972419,0.0,34.3821554469,10.7710376103,0.91873639839,0.91873639839
 10/03  11:00:00,58.138635015,12.463510156,0.521931801741,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/03  12:00:00,58.9977780939,12.463510156,1.38107488063,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/03  13:00:00,59.9420455418,12.463510156,2.3253423286,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/03  14:00:00,61.2951669736,12.463510156,3.67846376036,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/03  15:00:00,60.0632172105,12.463510156,2.44651399721,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/03  16:00:00,58.5675768085,12.463510156,0.950873595222,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/03  17:00:00,58.2699374647,12.463510156,0.653234251454,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/03  18:00:00,48.0184969441,12.463510156,0.30396083653,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/03  19:00:00,53.2697829338,12.463510156,0.0445801595237,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/03  20:00:00,48.2081813234,12.463510156,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/03  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/03  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/03  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/03  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/04  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/04  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/04  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/04  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/04  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/04  06:00:00,25.6835377559,12.4771829338,0.0,0.63667116161,1.91011974705,2.3935639134,84.8750443042,84.8750443042
 10/04  07:00:00,26.7894817289,12.4771829338,0.0,0.507025313407,7.6404789882,4.7871278268,64.3116987918,64.3116987918
 10/04  08:00:00,40.3649533279,12.4771829338,0.0,0.409099226631,19.1011974705,8.3774736969,50.0235048443,50.0235048443
 10/04  09:00:00,57.8813586613,12.4771829338,0.0,0.250982670233,34.3821554469,10.7710376103,25.5873093878,25.5873093878
 10/04  10:00:00,57.7392915446,12.4771829338,0.0,0.108915553568,34.3821554469,10.7710376103,13.2312367208,13.2312367208
 10/04  11:00:00,57.6386434629,12.463510156,0.0219402496669,0.0,34.3821554469,10.7710376103,0.536033777313,0.536033777313
 10/04  12:00:00,58.0341986864,12.463510156,0.417495473196,0.0,34.3821554469,10.7710376103,1.18858587295e-06,1.18858587295e-06
 10/04  13:00:00,58.5686775566,12.463510156,0.951974343348,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/04  14:00:00,58.4842015395,12.463510156,0.867498326292,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/04  15:00:00,58.2468399537,12.463510156,0.630136740471,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/04  16:00:00,57.7196800316,12.463510156,0.102976818368,0.0,34.3821554469,10.7710376103,0.000815607649237,0.000815607649237
 10/04  17:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,0.00369913307128,0.00369913307128
 10/04  18:00:00,47.7145361076,12.463510156,0.0,0.0,22.9214369646,9.5742556536,0.658652005577,0.658652005577
 10/04  19:00:00,53.2390941589,12.4703465449,0.0,0.00705499575329,22.9214369646,9.5742556536,8.19989923558,8.19989923558
 10/04  20:00:00,48.3124254264,12.4771829338,0.0,0.0905713251379,19.1011974705,8.3774736969,14.8883350034,14.8883350034
 10/04  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/04  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/04  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/04  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/05  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/05  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/05  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/05  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/05  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/05  06:00:00,26.02308128,12.4771829338,0.0,0.976214685667,1.91011974705,2.3935639134,119.203496619,119.203496619
 10/05  07:00:00,27.0390356454,12.4771829338,0.0,0.756579229908,7.6404789882,4.7871278268,92.6278783159,92.6278783159
 10/05  08:00:00,40.5619821209,12.4771829338,0.0,0.606128019614,19.1011974705,8.3774736969,76.8912933235,76.8912933235
 10/05  09:00:00,57.8831390885,12.4771829338,0.0,0.252763097478,34.3821554469,10.7710376103,49.2243474995,49.2243474995
 10/05  10:00:00,57.6239199522,12.4657889523,0.0,0.0049379426905,34.3821554469,10.7710376103,26.9151126603,26.9151126603
 10/05  11:00:00,57.6320287185,12.463510156,0.0153255052077,0.0,34.3821554469,10.7710376103,4.03224584811,4.03224584811
 10/05  12:00:00,57.8970126848,12.463510156,0.280309471536,0.0,34.3821554469,10.7710376103,0.129560347943,0.129560347943
