Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 10/05  13:00:00,58.2367872834,12.463510156,0.620084070106,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/05  14:00:00,58.5043567224,12.463510156,0.887653509111,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/05  15:00:00,58.6849346472,12.463510156,1.06823143397,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/05  16:00:00,58.4280968135,12.463510156,0.811393600266,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/05  17:00:00,58.0647457154,12.463510156,0.448042502173,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/05  18:00:00,47.865145315,12.463510156,0.15060920746,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/05  19:00:00,53.2252027742,12.463510156,0.0,0.0,22.9214369646,9.5742556536,0.000281258044557,0.000281258044557
 10/05  20:00:00,48.2081813234,12.463510156,0.0,0.0,19.1011974705,8.3774736969,3.63129134215,3.63129134215
 10/05  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/05  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/05  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/05  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/06  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/06  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/06  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/06  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/06  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/06  06:00:00,26.1929933504,12.4771829338,0.0,1.14612675607,1.91011974705,2.3935639134,144.520816515,144.520816515
 10/06  07:00:00,27.1771439172,12.4771829338,0.0,0.894687501724,7.6404789882,4.7871278268,115.130649192,115.130649192
 10/06  08:00:00,40.6863209939,12.4771829338,0.0,0.730466892643,19.1011974705,8.3774736969,96.4382031844,96.4382031844
 10/06  09:00:00,57.9811940712,12.4771829338,0.0,0.350818080134,34.3821554469,10.7710376103,63.7982936909,63.7982936909
 10/06  10:00:00,57.6511282614,12.4703465449,0.0,0.0275886592976,34.3821554469,10.7710376103,41.9386764536,41.9386764536
 10/06  11:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,16.778227168,16.778227168
 10/06  12:00:00,57.7100818553,12.463510156,0.0933786420986,0.0,34.3821554469,10.7710376103,2.24818144498,2.24818144498
 10/06  13:00:00,58.2340508747,12.463510156,0.617347661412,0.0,34.3821554469,10.7710376103,0.0126248227812,0.0126248227812
 10/06  14:00:00,58.7193582942,12.463510156,1.10265508091,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/06  15:00:00,58.808540384,12.463510156,1.19183717079,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/06  16:00:00,58.5527961308,12.463510156,0.936092917575,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/06  17:00:00,58.14926765,12.463510156,0.532564436757,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/06  18:00:00,49.2936853045,12.463510156,0.20148253021,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/06  19:00:00,53.2297851205,12.463510156,0.00458234625054,0.0,22.9214369646,9.5742556536,0.000549087088881,0.000549087088881
 10/06  20:00:00,48.2081813234,12.463510156,0.0,0.0,19.1011974705,8.3774736969,5.66952166616,5.66952166616
 10/06  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/06  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/07  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/07  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/07  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/07  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/07  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/07  06:00:00,25.6773414345,12.4771829338,0.0,1.22886581851,1.91011974705,1.79517293505,155.874632565,155.874632565
 10/07  07:00:00,22.2368125692,12.4771829338,0.0,0.971377604456,3.8202394941,3.5903458701,126.500965038,126.500965038
 10/07  08:00:00,30.7019420375,12.4771829338,0.0,0.780130837809,11.4607184823,5.9839097835,105.861116513,105.861116513
 10/07  09:00:00,45.379054778,12.4771829338,0.0,0.406179225931,22.9214369646,9.5742556536,74.8446821453,74.8446821453
 10/07  10:00:00,57.6865096766,12.4726253412,0.0,0.0606912781161,34.3821554469,10.7710376103,45.4388711138,45.4388711138
 10/07  11:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,16.8862291695,16.8862291695
 10/07  12:00:00,57.6760759221,12.463510156,0.0593727088515,0.0,34.3821554469,10.7710376103,3.01435702358,3.01435702358
 10/07  13:00:00,57.9686482382,12.463510156,0.351945024919,0.0,34.3821554469,10.7710376103,0.369012943022,0.369012943022
 10/07  14:00:00,58.4451300103,12.463510156,0.828426797069,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/07  15:00:00,58.794520458,12.463510156,1.17781724472,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/07  16:00:00,58.7583826805,12.463510156,1.14167946723,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/07  17:00:00,58.3995035302,12.463510156,0.782800316948,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/07  18:00:00,44.2089039487,12.463510156,0.133722625228,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/07  19:00:00,38.1741384218,12.463510156,0.0,0.0,11.4607184823,5.9839097835,0.0187908083706,0.0187908083706
 10/07  20:00:00,38.1741384218,12.463510156,0.0,0.0,11.4607184823,5.9839097835,8.32553476123,8.32553476123
 10/07  21:00:00,28.2640451371,12.4771829338,0.0,0.110276839102,3.8202394941,3.5903458701,30.585420566,30.585420566
 10/07  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/07  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/07  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  07:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  08:00:00,21.1100457205,12.4771829338,0.0,1.22227742246,3.8202394941,3.5903458701,155.096551711,155.096551711
 10/08  09:00:00,20.4819557542,12.4771829338,0.0,0.59418745611,3.8202394941,3.5903458701,106.549499733,106.549499733
 10/08  10:00:00,35.1245191828,12.4771829338,0.0,0.185686532384,15.2809579764,7.1806917402,73.2924725593,73.2924725593
 10/08  11:00:00,34.9274386689,12.4657889523,0.0,0.0,15.2809579764,7.1806917402,49.7849492842,49.7849492842
 10/08  12:00:00,44.9592027742,12.463510156,0.0,0.0,22.9214369646,9.5742556536,21.9212721919,21.9212721919
 10/08  13:00:00,45.0124201735,12.463510156,0.0532173992749,0.0,22.9214369646,9.5742556536,4.87598408977,4.87598408977
 10/08  14:00:00,45.2586589323,12.463510156,0.299456158076,0.0,22.9214369646,9.5742556536,0.288078135437,0.288078135437
 10/08  15:00:00,45.4315248875,12.463510156,0.472322113255,0.0,22.9214369646,9.5742556536,4.19795399466e-05,4.19795399466e-05
 10/08  16:00:00,45.4235872636,12.463510156,0.464384489389,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/08  17:00:00,34.9820833512,12.463510156,0.0569234785512,0.0,15.2809579764,7.1806917402,0.000152063894937,0.000152063894937
 10/08  18:00:00,29.024116971,12.463510156,0.0,0.0,7.6404789882,4.7871278268,0.241820828641,0.241820828641
 10/08  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  07:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  08:00:00,20.9892497403,12.4771829338,0.0,1.10148144221,3.8202394941,3.5903458701,147.276771821,147.276771821
 10/09  09:00:00,20.3250967166,12.4771829338,0.0,0.437328418553,3.8202394941,3.5903458701,97.9501900041,97.9501900041
 10/09  10:00:00,34.9809338173,12.4703465449,0.0,0.0489375557522,15.2809579764,7.1806917402,62.8553020439,62.8553020439
 10/09  11:00:00,34.9251598726,12.463510156,0.0,0.0,15.2809579764,7.1806917402,37.9018428151,37.9018428151
 10/09  12:00:00,44.9592027742,12.463510156,0.0,0.0,22.9214369646,9.5742556536,12.1303506655,12.1303506655
 10/09  13:00:00,44.9793410063,12.463510156,0.0201382320154,0.0,22.9214369646,9.5742556536,1.7163967319,1.7163967319
 10/09  14:00:00,45.235334243,12.463510156,0.276131468804,0.0,22.9214369646,9.5742556536,0.0852507092592,0.0852507092592
 10/09  15:00:00,45.3503806075,12.463510156,0.391177833295,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/09  16:00:00,45.2256140685,12.463510156,0.266411294293,0.0,22.9214369646,9.5742556536,3.90233573768e-06,3.90233573768e-06
 10/09  17:00:00,34.9251598726,12.463510156,0.0,0.0,15.2809579764,7.1806917402,0.0909024459348,0.0909024459348
 10/09  18:00:00,29.024116971,12.463510156,0.0,0.0,7.6404789882,4.7871278268,6.88507187099,6.88507187099
 10/09  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/10  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/10  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/10  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/10  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/10  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/10  06:00:00,26.0966737342,12.4771829338,0.0,1.04980713995,1.91011974705,2.3935639134,134.956238281,134.956238281
 10/10  07:00:00,27.1140756975,12.4771829338,0.0,0.831619281939,7.6404789882,4.7871278268,108.664202529,108.664202529
 10/10  08:00:00,40.5835377192,12.4771829338,0.0,0.627683617919,19.1011974705,8.3774736969,88.467540909,88.467540909
 10/10  09:00:00,58.0678433453,12.4771829338,0.0,0.437467354238,34.3821554469,10.7710376103,60.9313713612,60.9313713612
 10/10  10:00:00,57.7377060427,12.4726253412,0.0,0.111887644295,34.3821554469,10.7710376103,41.0426583857,41.0426583857
 10/10  11:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,17.0814120149,17.0814120149
 10/10  12:00:00,57.7133839758,12.463510156,0.0966807625095,0.0,34.3821554469,10.7710376103,3.39259470249,3.39259470249
 10/10  13:00:00,57.9750704319,12.463510156,0.358367218632,0.0,34.3821554469,10.7710376103,0.292336768101,0.292336768101
 10/10  14:00:00,58.2394402375,12.463510156,0.622737024268,0.0,34.3821554469,10.7710376103,7.07612032674e-05,7.07612032674e-05
 10/10  15:00:00,58.594106684,12.463510156,0.977403470763,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/10  16:00:00,58.2491349633,12.463510156,0.63243175002,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/10  17:00:00,57.9063388912,12.463510156,0.289635677911,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/10  18:00:00,49.1449237133,12.463510156,0.0527209390271,0.0,22.9214369646,9.5742556536,0.000238239805982,0.000238239805982
 10/10  19:00:00,53.2252027742,12.463510156,0.0,0.0,22.9214369646,9.5742556536,0.645002386708,0.645002386708
 10/10  20:00:00,48.2314083387,12.4703465449,0.0,0.0163906264006,19.1011974705,8.3774736969,13.2544873137,13.2544873137
 10/10  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/10  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/10  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/11  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/11  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/11  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/11  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/11  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/11  06:00:00,26.1084184915,12.4771829338,0.0,1.06155189724,1.91011974705,2.3935639134,132.815976053,132.815976053
 10/11  07:00:00,27.10765921,12.4771829338,0.0,0.825202794484,7.6404789882,4.7871278268,104.838434369,104.838434369
 10/11  08:00:00,40.5767702776,12.4771829338,0.0,0.620916176356,19.1011974705,8.3774736969,85.9378746687,85.9378746687
 10/11  09:00:00,57.8061269388,12.4771829338,0.0,0.175750947714,34.3821554469,10.7710376103,50.3149432384,50.3149432384
 10/11  10:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,26.1046897445,26.1046897445
 10/11  11:00:00,57.7499212749,12.463510156,0.133218061702,0.0,34.3821554469,10.7710376103,2.04787037041,2.04787037041
 10/11  12:00:00,58.4212924047,12.463510156,0.80458919146,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/11  13:00:00,58.1712223183,12.463510156,0.554519105049,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/11  14:00:00,57.9765937698,12.463510156,0.359890556598,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/11  15:00:00,58.4036319406,12.463510156,0.786928727382,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/11  16:00:00,58.2166311482,12.463510156,0.599927934909,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/11  17:00:00,57.7596295117,12.463510156,0.142926298502,0.0,34.3821554469,10.7710376103,1.83186148644e-05,1.83186148644e-05
 10/11  18:00:00,49.0922027742,12.463510156,0.0,0.0,22.9214369646,9.5742556536,0.000342946027427,0.000342946027427
 10/11  19:00:00,53.2252027742,12.463510156,0.0,0.0,22.9214369646,9.5742556536,0.1144054219,0.1144054219
 10/11  20:00:00,48.2081813234,12.463510156,0.0,0.0,19.1011974705,8.3774736969,3.37891946304,3.37891946304
 10/11  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/11  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/11  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/11  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/12  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/12  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/12  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/12  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/12  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/12  06:00:00,26.0035873461,12.4771829338,0.0,0.956720751806,1.91011974705,2.3935639134,119.374401553,119.374401553
 10/12  07:00:00,27.0264238235,12.4771829338,0.0,0.743967408037,7.6404789882,4.7871278268,92.5366012941,92.5366012941
 10/12  08:00:00,40.5435807649,12.4771829338,0.0,0.587726663631,19.1011974705,8.3774736969,68.6227771725,68.6227771725
 10/12  09:00:00,57.9545192073,12.4771829338,0.0,0.324143216207,34.3821554469,10.7710376103,31.3654278972,31.3654278972
 10/12  10:00:00,57.6515565159,12.4680677486,0.0,0.0302957100204,34.3821554469,10.7710376103,16.1622621484,16.1622621484
 10/12  11:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,6.66613462046,6.66613462046
 10/12  12:00:00,57.6706466021,12.463510156,0.0539433888722,0.0,34.3821554469,10.7710376103,2.29115283914,2.29115283914
 10/12  13:00:00,57.8279831746,12.463510156,0.211279961404,0.0,34.3821554469,10.7710376103,0.732392832215,0.732392832215
 10/12  14:00:00,58.0186891789,12.463510156,0.401985965667,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/12  15:00:00,58.190025455,12.463510156,0.573322241779,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/12  16:00:00,57.9469017511,12.463510156,0.330198537808,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/12  17:00:00,57.6769813593,12.463510156,0.0602781460502,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/12  18:00:00,49.0922027742,12.463510156,0.0,0.0,22.9214369646,9.5742556536,0.0080077541009,0.0080077541009
 10/12  19:00:00,53.2274815705,12.4657889523,0.0,0.0,22.9214369646,9.5742556536,9.06607995825,9.06607995825
 10/12  20:00:00,48.2875030853,12.4771829338,0.0,0.0656489840615,19.1011974705,8.3774736969,17.9990374026,17.9990374026
 10/12  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/12  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/12  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/12  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/13  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/13  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/13  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/13  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/13  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/13  06:00:00,26.1251276064,12.4771829338,0.0,1.07826101212,1.91011974705,2.3935639134,133.916554173,133.916554173
 10/13  07:00:00,27.1377162276,12.4771829338,0.0,0.855259812092,7.6404789882,4.7871278268,108.980177223,108.980177223
 10/13  08:00:00,40.6011378197,12.4771829338,0.0,0.645283718432,19.1011974705,8.3774736969,90.9559406657,90.9559406657
 10/13  09:00:00,57.8888368374,12.4771829338,0.0,0.258460846324,34.3821554469,10.7710376103,57.823132901,57.823132901
 10/13  10:00:00,57.645394949,12.4703465449,0.0,0.0218553468852,34.3821554469,10.7710376103,37.176727544,37.176727544
 10/13  11:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,17.3514713392,17.3514713392
 10/13  12:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,5.83223887785,5.83223887785
 10/13  13:00:00,57.6593231179,12.463510156,0.0426199046166,0.0,34.3821554469,10.7710376103,1.49828474114,1.49828474114
 10/13  14:00:00,57.6278590545,12.463510156,0.011155841241,0.0,34.3821554469,10.7710376103,0.869611651168,0.869611651168
 10/13  15:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,0.282865572284,0.282865572284
 10/13  16:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,0.623132143167,0.623132143167
 10/13  17:00:00,57.6189820095,12.4657889523,0.0,0.0,34.3821554469,10.7710376103,4.02724236526,4.02724236526
 10/13  18:00:00,50.5560521696,12.4771829338,0.0,0.0725099509228,22.9214369646,9.5742556536,10.6562036859,10.6562036859
 10/13  19:00:00,53.4388572824,12.4771829338,0.0,0.199981730395,22.9214369646,9.5742556536,24.2839381958,24.2839381958
 10/13  20:00:00,48.5011881945,12.4771829338,0.0,0.279334093282,19.1011974705,8.3774736969,34.3033043345,34.3033043345
 10/13  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/13  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/14  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/14  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/14  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/14  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/14  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/14  06:00:00,25.6635190121,12.4771829338,0.0,1.21504339619,1.91011974705,1.79517293505,145.136139203,145.136139203
 10/14  07:00:00,23.6082816557,12.4771829338,0.0,0.96518002432,3.8202394941,3.5903458701,120.225220622,120.225220622
 10/14  08:00:00,30.6550897637,12.4771829338,0.0,0.733278564102,11.4607184823,5.9839097835,100.268018208,100.268018208
 10/14  09:00:00,45.3254007825,12.4771829338,0.0,0.352525230464,22.9214369646,9.5742556536,68.9665292393,68.9665292393
 10/14  10:00:00,57.6902665264,12.4749041375,0.0,0.0621693316821,34.3821554469,10.7710376103,38.2576041453,38.2576041453
 10/14  11:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,16.1323131508,16.1323131508
 10/14  12:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,5.65780909943,5.65780909943
 10/14  13:00:00,57.7180435629,12.463510156,0.10134034965,0.0,34.3821554469,10.7710376103,1.55048616737,1.55048616737
 10/14  14:00:00,57.798201785,12.463510156,0.181498571708,0.0,34.3821554469,10.7710376103,0.621232631958,0.621232631958
 10/14  15:00:00,57.7218140661,12.463510156,0.105110852832,0.0,34.3821554469,10.7710376103,0.0905609401013,0.0905609401013
 10/14  16:00:00,57.6418627027,12.463510156,0.0251594894439,0.0,34.3821554469,10.7710376103,0.00213726718873,0.00213726718873
 10/14  17:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,0.390504130903,0.390504130903
 10/14  18:00:00,45.4634563186,12.4680677486,0.0,0.00605073588827,19.1011974705,8.3774736969,14.3357367095,14.3357367095
 10/14  19:00:00,38.3709588057,12.4771829338,0.0,0.183147606104,11.4607184823,5.9839097835,32.7114427241,32.7114427241
 10/14  20:00:00,38.5278419942,12.4771829338,0.0,0.340030794587,11.4607184823,5.9839097835,49.1608520483,49.1608520483
 10/14  21:00:00,28.5768568743,12.4771829338,0.0,0.423088576286,3.8202394941,3.5903458701,61.7655188562,61.7655188562
 10/14  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/14  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/14  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  06:00:00,11.9969220419,0.0113939814992,0.0,0.0142353783277,1.91011974705,1.79517293505,0.0,0.0
 10/15  07:00:00,6.5675016009,0.0448367962155,0.0,0.0620387892551,1.91011974705,1.79517293505,0.763549924454,0.763549924454
 10/15  08:00:00,21.3496800712,12.4771829338,0.0,1.46191177317,3.8202394941,3.5903458701,186.822073156,186.822073156
 10/15  09:00:00,20.6152354885,12.4771829338,0.0,0.727467190409,3.8202394941,3.5903458701,131.773743866,131.773743866
 10/15  10:00:00,35.2178017907,12.4771829338,0.0,0.278969140226,15.2809579764,7.1806917402,94.6246063714,94.6246063714
 10/15  11:00:00,34.9613500364,12.4703465449,0.0,0.0293537748628,15.2809579764,7.1806917402,67.4615170762,67.4615170762
 10/15  12:00:00,44.9592027742,12.463510156,0.0,0.0,22.9214369646,9.5742556536,35.1275801234,35.1275801234
 10/15  13:00:00,44.9592027742,12.463510156,0.0,0.0,22.9214369646,9.5742556536,15.9406722038,15.9406722038
 10/15  14:00:00,45.036087903,12.463510156,0.0768851287493,0.0,22.9214369646,9.5742556536,3.02893363515,3.02893363515
 10/15  15:00:00,45.114689969,12.463510156,0.155487194766,0.0,22.9214369646,9.5742556536,0.779358400894,0.779358400894
 10/15  16:00:00,45.0300769656,12.463510156,0.0708741913777,0.0,22.9214369646,9.5742556536,0.111102095548,0.111102095548
 10/15  17:00:00,34.9251598726,12.463510156,0.0,0.0,15.2809579764,7.1806917402,4.69513367298,4.69513367298
 10/15  18:00:00,30.4017836377,12.463510156,0.0,0.0,7.6404789882,4.7871278268,19.0543379768,19.0543379768
 10/15  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/16  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/16  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/16  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/16  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/16  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/16  06:00:00,26.4821327042,12.4771829338,0.0,1.43526610993,1.91011974705,2.3935639134,176.019939351,176.019939351
 10/16  07:00:00,28.7727611533,12.4771829338,0.0,1.11263807112,7.6404789882,4.7871278268,141.747502986,141.747502986
 10/16  08:00:00,40.7860961166,12.4771829338,0.0,0.830242015318,19.1011974705,8.3774736969,119.487821935,119.487821935
 10/16  09:00:00,57.9597850619,12.4771829338,0.0,0.329409070872,34.3821554469,10.7710376103,81.4372548204,81.4372548204
 10/16  10:00:00,57.6463452135,12.4703465449,0.0,0.0228056113876,34.3821554469,10.7710376103,54.5559276985,54.5559276985
 10/16  11:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,28.7613703032,28.7613703032
 10/16  12:00:00,57.6257622054,12.463510156,0.0090589921889,0.0,34.3821554469,10.7710376103,11.5718331352,11.5718331352
 10/16  13:00:00,57.8257797257,12.463510156,0.209076512479,0.0,34.3821554469,10.7710376103,2.15584638602,2.15584638602
 10/16  14:00:00,58.1147356123,12.463510156,0.498032399024,0.0,34.3821554469,10.7710376103,0.316078932286,0.316078932286
 10/16  15:00:00,58.4110461566,12.463510156,0.794342943395,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/16  16:00:00,58.2765654228,12.463510156,0.659862209526,0.0,34.3821554469,10.7710376103,0.000183554895275,0.000183554895275
 10/16  17:00:00,57.9099081468,12.463510156,0.293204933523,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/16  18:00:00,50.5077125671,12.463510156,0.0378431261957,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/16  19:00:00,53.2252027742,12.463510156,0.0,0.0,22.9214369646,9.5742556536,5.83676788839,5.83676788839
 10/16  20:00:00,48.2548432262,12.4726253412,0.0,0.0375467175252,19.1011974705,8.3774736969,21.0677703763,21.0677703763
 10/16  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/16  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/16  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/16  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/17  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/17  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/17  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/17  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/17  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/17  06:00:00,26.3943371377,12.4771829338,0.0,1.34747054336,1.91011974705,2.3935639134,169.741234142,169.741234142
 10/17  07:00:00,28.7188373889,12.4771829338,0.0,1.05871430674,7.6404789882,4.7871278268,137.758941135,137.758941135
 10/17  08:00:00,40.747543798,12.4771829338,0.0,0.791689696765,19.1011974705,8.3774736969,116.540662687,116.540662687
 10/17  09:00:00,57.956765793,12.4771829338,0.0,0.326389801997,34.3821554469,10.7710376103,79.6423011618,79.6423011618
 10/17  10:00:00,57.6385668443,12.4680677486,0.0,0.0173060384412,34.3821554469,10.7710376103,53.0669305739,53.0669305739
 10/17  11:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,27.71133598,27.71133598
 10/17  12:00:00,57.6377640142,12.463510156,0.0210608009514,0.0,34.3821554469,10.7710376103,10.763203825,10.763203825
 10/17  13:00:00,57.9005819774,12.463510156,0.283878764115,0.0,34.3821554469,10.7710376103,1.72525775929,1.72525775929
 10/17  14:00:00,58.3463309625,12.463510156,0.729627749292,0.0,34.3821554469,10.7710376103,0.0570949684939,0.0570949684939
 10/17  15:00:00,58.6522812175,12.463510156,1.03557800429,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/17  16:00:00,58.5800023956,12.463510156,0.963299182354,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/17  17:00:00,58.190000531,12.463510156,0.573297317713,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/17  18:00:00,50.5601673106,12.463510156,0.0902978696691,0.0,22.9214369646,9.5742556536,0.00015087324979,0.00015087324979
 10/17  19:00:00,53.2252027742,12.463510156,0.0,0.0,22.9214369646,9.5742556536,4.9823499402,4.9823499402
 10/17  20:00:00,48.240495974,12.4703465449,0.0,0.0254782616353,19.1011974705,8.3774736969,21.4024114973,21.4024114973
 10/17  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/17  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/17  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/17  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/18  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/18  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/18  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/18  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/18  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/18  06:00:00,26.3693410979,12.4771829338,0.0,1.32247450357,1.91011974705,2.3935639134,168.372852015,168.372852015
 10/18  07:00:00,28.7000403587,12.4771829338,0.0,1.03991727648,7.6404789882,4.7871278268,136.707803855,136.707803855
 10/18  08:00:00,40.7365522292,12.4771829338,0.0,0.780698127975,19.1011974705,8.3774736969,112.953468761,112.953468761
 10/18  09:00:00,57.9192174624,12.4771829338,0.0,0.288841471384,34.3821554469,10.7710376103,74.2092996542,74.2092996542
 10/18  10:00:00,57.6211310727,12.4657889523,0.0,0.00214906311185,34.3821554469,10.7710376103,47.9885408151,47.9885408151
 10/18  11:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,23.3727517395,23.3727517395
 10/18  12:00:00,57.7299905823,12.463510156,0.113287369074,0.0,34.3821554469,10.7710376103,6.00219327685,6.00219327685
 10/18  13:00:00,58.1492356065,12.463510156,0.532532393234,0.0,34.3821554469,10.7710376103,0.697558753168,0.697558753168
 10/18  14:00:00,58.8739219707,12.463510156,1.25721875742,0.0,34.3821554469,10.7710376103,7.8532472793e-06,7.8532472793e-06
 10/18  15:00:00,59.3068410424,12.463510156,1.69013782912,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/18  16:00:00,59.0812870189,12.463510156,1.46458380564,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/18  17:00:00,58.5103191811,12.463510156,0.893615967888,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/18  18:00:00,50.7674665428,12.463510156,0.297597101849,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/18  19:00:00,53.2362516098,12.463510156,0.0110488355176,0.0,22.9214369646,9.5742556536,0.000641052023451,0.000641052023451
 10/18  20:00:00,48.2081813234,12.463510156,0.0,0.0,19.1011974705,8.3774736969,6.44582400508,6.44582400508
 10/18  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/18  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/18  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/18  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/19  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/19  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/19  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/19  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/19  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/19  06:00:00,26.2447391808,12.4771829338,0.0,1.19787258651,1.91011974705,2.3935639134,156.105460689,156.105460689
 10/19  07:00:00,28.6177778211,12.4771829338,0.0,0.957654738904,7.6404789882,4.7871278268,127.2835994,127.2835994
 10/19  08:00:00,40.7058310756,12.4771829338,0.0,0.749976974366,19.1011974705,8.3774736969,104.86804261,104.86804261
 10/19  09:00:00,57.9252302387,12.4771829338,0.0,0.294854247658,34.3821554469,10.7710376103,67.1672023014,67.1672023014
 10/19  10:00:00,57.6196228554,12.4657889523,0.0,0.000640845826522,34.3821554469,10.7710376103,44.1239176814,44.1239176814
 10/19  11:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,19.8195652211,19.8195652211
 10/19  12:00:00,57.7318842039,12.463510156,0.115180990663,0.0,34.3821554469,10.7710376103,3.98708764424,3.98708764424
 10/19  13:00:00,58.158913044,12.463510156,0.542209830709,0.0,34.3821554469,10.7710376103,0.472812880257,0.472812880257
 10/19  14:00:00,58.7120023339,12.463510156,1.09529912062,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/19  15:00:00,58.9394039353,12.463510156,1.32270072205,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/19  16:00:00,58.7072289055,12.463510156,1.09052569227,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/19  17:00:00,58.171911463,12.463510156,0.555208249725,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/19  18:00:00,50.6293919593,12.463510156,0.15952251843,0.0,22.9214369646,9.5742556536,3.1995675853e-06,3.1995675853e-06
 10/19  19:00:00,53.2252027742,12.463510156,0.0,0.0,22.9214369646,9.5742556536,0.0326279880298,0.0326279880298
 10/19  20:00:00,48.2081813234,12.463510156,0.0,0.0,19.1011974705,8.3774736969,8.57877448987,8.57877448987
 10/19  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/19  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/19  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/19  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/20  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/20  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/20  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/20  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/20  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/20  06:00:00,26.2584758454,12.4771829338,0.0,1.21160925112,1.91011974705,2.3935639134,156.966986567,156.966986567
 10/20  07:00:00,28.6268050456,12.4771829338,0.0,0.966681963403,7.6404789882,4.7871278268,127.952277867,127.952277867
 10/20  08:00:00,40.691145909,12.4771829338,0.0,0.735291807745,19.1011974705,8.3774736969,108.01435486,108.01435486
 10/20  09:00:00,57.9144155294,12.4771829338,0.0,0.284039538399,34.3821554469,10.7710376103,72.6122717022,72.6122717022
 10/20  10:00:00,57.6306663547,12.4680677486,0.0,0.00940554880707,34.3821554469,10.7710376103,47.0203536143,47.0203536143
 10/20  11:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,20.091423637,20.091423637
 10/20  12:00:00,57.7151022985,12.463510156,0.098399085253,0.0,34.3821554469,10.7710376103,4.1647768255,4.1647768255
 10/20  13:00:00,58.0500871099,12.463510156,0.433383896689,0.0,34.3821554469,10.7710376103,0.682186589602,0.682186589602
 10/20  14:00:00,58.5874776339,12.463510156,0.970774420701,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/20  15:00:00,58.8881107437,12.463510156,1.27140753048,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/20  16:00:00,58.6688181344,12.463510156,1.05211492112,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/20  17:00:00,58.2279645187,12.463510156,0.611261305412,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/20  18:00:00,52.028184138,12.463510156,0.180648030459,0.0,22.9214369646,9.5742556536,5.79946972672e-05,5.79946972672e-05
 10/20  19:00:00,53.2252027742,12.463510156,0.0,0.0,22.9214369646,9.5742556536,0.397364764177,0.397364764177
 10/20  20:00:00,48.2081813234,12.463510156,0.0,0.0,19.1011974705,8.3774736969,12.3502043727,12.3502043727
 10/20  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/20  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/20  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/20  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/21  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/21  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/21  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/21  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/21  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/21  06:00:00,25.6853501356,12.4771829338,0.0,1.23687451961,1.91011974705,1.79517293505,159.576564858,159.576564858
 10/21  07:00:00,23.6295379414,12.4771829338,0.0,0.986436310045,3.8202394941,3.5903458701,131.653097379,131.653097379
 10/21  08:00:00,30.6699594595,12.4771829338,0.0,0.748148259848,11.4607184823,5.9839097835,111.724968087,111.724968087
 10/21  09:00:00,45.3202609982,12.4771829338,0.0,0.347385446123,22.9214369646,9.5742556536,77.7201015054,77.7201015054
 10/21  10:00:00,57.6484059173,12.4680677486,0.0,0.0271451114569,34.3821554469,10.7710376103,47.0934311399,47.0934311399
 10/21  11:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,19.2194247548,19.2194247548
 10/21  12:00:00,57.7112653291,12.463510156,0.0945621158083,0.0,34.3821554469,10.7710376103,3.21331352176,3.21331352176
 10/21  13:00:00,57.8648863933,12.463510156,0.248183180075,0.0,34.3821554469,10.7710376103,0.270667083962,0.270667083962
 10/21  14:00:00,57.8912306127,12.463510156,0.274527399462,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/21  15:00:00,57.9015478112,12.463510156,0.284844597926,0.0,34.3821554469,10.7710376103,9.83127445568e-05,9.83127445568e-05
 10/21  16:00:00,57.8938077773,12.463510156,0.277104564063,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/21  17:00:00,57.788144174,12.463510156,0.171440960799,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/21  18:00:00,46.8305146568,12.463510156,0.0,0.0,19.1011974705,8.3774736969,0.857430170852,0.857430170852
 10/21  19:00:00,38.2049257402,12.4726253412,0.0,0.0216721331234,11.4607184823,5.9839097835,10.5389900414,10.5389900414
 10/21  20:00:00,38.3584445324,12.4771829338,0.0,0.170633332771,11.4607184823,5.9839097835,25.3137431603,25.3137431603
 10/21  21:00:00,28.4566431849,12.4771829338,0.0,0.302874886898,3.8202394941,3.5903458701,44.3030129669,44.3030129669
 10/21  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/21  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/21  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  07:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  08:00:00,21.167400527,12.4771829338,0.0,1.279632229,3.8202394941,3.5903458701,164.899538114,164.899538114
 10/22  09:00:00,20.5973102752,12.4771829338,0.0,0.709541977139,3.8202394941,3.5903458701,119.18213532,119.18213532
 10/22  10:00:00,35.1547027309,12.4771829338,0.0,0.215870080407,15.2809579764,7.1806917402,82.5419438734,82.5419438734
 10/22  11:00:00,34.9274386689,12.4657889523,0.0,0.0,15.2809579764,7.1806917402,55.2476928971,55.2476928971
 10/22  12:00:00,44.9592027742,12.463510156,0.0,0.0,22.9214369646,9.5742556536,25.4994289668,25.4994289668
 10/22  13:00:00,44.9592027742,12.463510156,0.0,0.0,22.9214369646,9.5742556536,11.9480806258,11.9480806258
 10/22  14:00:00,44.9592027742,12.463510156,0.0,0.0,22.9214369646,9.5742556536,2.94142687676,2.94142687676
 10/22  15:00:00,44.9592027742,12.463510156,0.0,0.0,22.9214369646,9.5742556536,0.512889866167,0.512889866167
 10/22  16:00:00,44.9592027742,12.463510156,0.0,0.0,22.9214369646,9.5742556536,0.00335157516549,0.00335157516549
 10/22  17:00:00,34.9251598726,12.463510156,0.0,0.0,15.2809579764,7.1806917402,1.66894987965,1.66894987965
 10/22  18:00:00,31.7851054699,12.4680677486,0.0,0.00109757295565,7.6404789882,4.7871278268,11.3473230829,11.3473230829
 10/22  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/23  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/23  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/23  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/23  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/23  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/23  06:00:00,26.2328383001,12.4771829338,0.0,1.18597170577,1.91011974705,2.3935639134,140.065708877,140.065708877
 10/23  07:00:00,28.5560465833,12.4771829338,0.0,0.895923501122,7.6404789882,4.7871278268,109.226682421,109.226682421
 10/23  08:00:00,40.6708111451,12.4771829338,0.0,0.714957043867,19.1011974705,8.3774736969,93.1571310715,93.1571310715
 10/23  09:00:00,58.1049444017,12.4771829338,0.0,0.474568410626,34.3821554469,10.7710376103,62.8949158584,62.8949158584
 10/23  10:00:00,57.9845548621,12.4771829338,0.0,0.354178871016,34.3821554469,10.7710376103,46.2667175178,46.2667175178
 10/23  11:00:00,57.9026360506,12.4771829338,0.0,0.272260059516,34.3821554469,10.7710376103,28.3345086165,28.3345086165
 10/23  12:00:00,57.8186514465,12.4771829338,0.0,0.188275455478,34.3821554469,10.7710376103,18.4013400177,18.4013400177
 10/23  13:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,6.14817475756,6.14817475756
 10/23  14:00:00,57.7349637527,12.463510156,0.118260539439,0.0,34.3821554469,10.7710376103,1.11092803683,1.11092803683
 10/23  15:00:00,57.8264373215,12.463510156,0.209734108253,0.0,34.3821554469,10.7710376103,0.0177431000294,0.0177431000294
 10/23  16:00:00,57.7119885196,12.463510156,0.0952853063798,0.0,34.3821554469,10.7710376103,0.000295737133332,0.000295737133332
 10/23  17:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,0.000374410810128,0.000374410810128
 10/23  18:00:00,51.8475361076,12.463510156,0.0,0.0,22.9214369646,9.5742556536,0.00176270118829,0.00176270118829
 10/23  19:00:00,53.241401361,12.4726253412,0.0,0.00708340153075,22.9214369646,9.5742556536,0.0391645783033,0.0391645783033
 10/23  20:00:00,48.2835990882,12.4771829338,0.0,0.0617449869933,19.1011974705,8.3774736969,3.6175718846,3.6175718846
 10/23  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/23  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/23  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/23  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/24  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/24  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/24  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/24  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/24  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/24  06:00:00,26.0352173021,12.4771829338,0.0,0.98835070779,1.91011974705,2.3935639134,118.810235336,118.810235336
 10/24  07:00:00,29.7963225062,12.4771829338,0.0,0.75853275738,7.6404789882,4.7871278268,92.3990054051,92.3990054051
 10/24  08:00:00,40.5223170531,12.4771829338,0.0,0.566462951814,19.1011974705,8.3774736969,70.9042842845,70.9042842845
 10/24  09:00:00,57.822134597,12.4771829338,0.0,0.191758605922,34.3821554469,10.7710376103,39.4495032789,39.4495032789
 10/24  10:00:00,57.6342543209,12.4703465449,0.0,0.010714718767,34.3821554469,10.7710376103,27.7223268504,27.7223268504
 10/24  11:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,10.4072472565,10.4072472565
 10/24  12:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,2.56807333313,2.56807333313
 10/24  13:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,1.07364550018,1.07364550018
 10/24  14:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,0.359215571857,0.359215571857
 10/24  15:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,0.499906499152,0.499906499152
 10/24  16:00:00,57.6346102342,12.4703465449,0.0,0.0110706320688,34.3821554469,10.7710376103,3.4371706036,3.4371706036
 10/24  17:00:00,57.7829149908,12.4771829338,0.0,0.152538999755,34.3821554469,10.7710376103,18.515341506,18.515341506
 10/24  18:00:00,52.1530704323,12.4771829338,0.0,0.29186154693,22.9214369646,9.5742556536,33.6857500643,33.6857500643
 10/24  19:00:00,53.6191753169,12.4771829338,0.0,0.380299764895,22.9214369646,9.5742556536,45.0209363936,45.0209363936
 10/24  20:00:00,48.6296481423,12.4771829338,0.0,0.407794041103,19.1011974705,8.3774736969,48.7357426397,48.7357426397
 10/24  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/24  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/24  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/24  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/25  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/25  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/25  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/25  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/25  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/25  06:00:00,26.2877940128,12.4771829338,0.0,1.24092741852,1.91011974705,2.3935639134,141.831762168,141.831762168
 10/25  07:00:00,29.9587999172,12.4771829338,0.0,0.921010168403,7.6404789882,4.7871278268,108.265840573,108.265840573
 10/25  08:00:00,40.7303172228,12.4771829338,0.0,0.774463121513,19.1011974705,8.3774736969,89.8789199636,89.8789199636
 10/25  09:00:00,58.2367301062,12.4771829338,0.0,0.606354115145,34.3821554469,10.7710376103,64.9343153297,64.9343153297
 10/25  10:00:00,58.0872664989,12.4771829338,0.0,0.456890507826,34.3821554469,10.7710376103,51.5834153799,51.5834153799
