Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 10/25  11:00:00,57.9492176366,12.4771829338,0.0,0.318841645509,34.3821554469,10.7710376103,33.3804284054,33.3804284054
 10/25  12:00:00,57.8648230049,12.4771829338,0.0,0.234447013807,34.3821554469,10.7710376103,23.1704951632,23.1704951632
 10/25  13:00:00,57.7732483147,12.4771829338,0.0,0.142872323656,34.3821554469,10.7710376103,18.0058654563,18.0058654563
 10/25  14:00:00,57.8035512245,12.4771829338,0.0,0.17317523344,34.3821554469,10.7710376103,16.0249867015,16.0249867015
 10/25  15:00:00,57.7820341426,12.4771829338,0.0,0.151658151578,34.3821554469,10.7710376103,12.1033298621,12.1033298621
 10/25  16:00:00,57.7941801166,12.4771829338,0.0,0.163804125528,34.3821554469,10.7710376103,10.6593703032,10.6593703032
 10/25  17:00:00,57.8264264997,12.4771829338,0.0,0.196050508652,34.3821554469,10.7710376103,17.5271309189,17.5271309189
 10/25  18:00:00,52.1522805306,12.4771829338,0.0,0.291071645207,22.9214369646,9.5742556536,27.5792836121,27.5792836121
 10/25  19:00:00,53.6214303163,12.4771829338,0.0,0.382554764207,22.9214369646,9.5742556536,38.5900392078,38.5900392078
 10/25  20:00:00,48.6830028433,12.4771829338,0.0,0.461148742007,19.1011974705,8.3774736969,48.9549096144,48.9549096144
 10/25  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/25  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/25  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/25  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/26  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/26  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/26  03:00:00,12.5719624567,0.00227879629984,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/26  04:00:00,12.6122992184,0.013672777799,0.0,0.0289427801216,1.91011974705,2.3935639134,0.0,0.0
 10/26  05:00:00,12.6857060174,0.0429931414569,0.0,0.0730292155183,1.91011974705,2.3935639134,0.719999889757,0.719999889757
 10/26  06:00:00,26.6801270911,12.4771829338,0.0,1.63326049678,1.91011974705,2.3935639134,184.806321115,184.806321115
 10/26  07:00:00,30.3147880969,12.4771829338,0.0,1.27699834805,7.6404789882,4.7871278268,150.655139519,150.655139519
 10/26  08:00:00,40.8953642481,12.4771829338,0.0,0.939510146822,19.1011974705,8.3774736969,128.893961438,128.893961438
 10/26  09:00:00,58.0482267327,12.4771829338,0.0,0.417850741665,34.3821554469,10.7710376103,90.5126198079,90.5126198079
 10/26  10:00:00,57.6919909213,12.4726253412,0.0,0.0661725228712,34.3821554469,10.7710376103,68.3578060678,68.3578060678
 10/26  11:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,41.997304275,41.997304275
 10/26  12:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,24.0457803217,24.0457803217
 10/26  13:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,11.4543241325,11.4543241325
 10/26  14:00:00,57.6854698184,12.463510156,0.0687666051784,0.0,34.3821554469,10.7710376103,3.19166429976,3.19166429976
 10/26  15:00:00,57.7857484261,12.463510156,0.169045212902,0.0,34.3821554469,10.7710376103,1.04655697073,1.04655697073
 10/26  16:00:00,57.7581719908,12.463510156,0.141468777576,0.0,34.3821554469,10.7710376103,0.171785475487,0.171785475487
 10/26  17:00:00,57.6363050065,12.463510156,0.0196017932043,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/26  18:00:00,51.8475361076,12.463510156,0.0,0.0,22.9214369646,9.5742556536,4.59117398994,4.59117398994
 10/26  19:00:00,53.3040263601,12.4749041375,0.0,0.067429604335,22.9214369646,9.5742556536,22.5443579358,22.5443579358
 10/26  20:00:00,48.4646725577,12.4771829338,0.0,0.242818456463,19.1011974705,8.3774736969,37.9655168655,37.9655168655
 10/26  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/26  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/26  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/26  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/27  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/27  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/27  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/27  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/27  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/27  06:00:00,26.4508276386,12.4771829338,0.0,1.40396104429,1.91011974705,2.3935639134,170.387215512,170.387215512
 10/27  07:00:00,30.1063176114,12.4771829338,0.0,1.06852786255,7.6404789882,4.7871278268,135.148813,135.148813
 10/27  08:00:00,40.8005476846,12.4771829338,0.0,0.844693583402,19.1011974705,8.3774736969,116.071482237,116.071482237
 10/27  09:00:00,58.1660768811,12.4771829338,0.0,0.535700890104,34.3821554469,10.7710376103,84.5196089658,84.5196089658
 10/27  10:00:00,57.8941244433,12.4771829338,0.0,0.263748452295,34.3821554469,10.7710376103,62.7341266754,62.7341266754
 10/27  11:00:00,57.7281980428,12.4771829338,0.0,0.0978220517528,34.3821554469,10.7710376103,42.7265046095,42.7265046095
 10/27  12:00:00,57.6262578234,12.4680677486,0.0,0.00499701752379,34.3821554469,10.7710376103,32.0524416727,32.0524416727
 10/27  13:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,22.8639198925,22.8639198925
 10/27  14:00:00,57.6658514721,12.4749041375,0.0,0.0377542773514,34.3821554469,10.7710376103,16.1252166852,16.1252166852
 10/27  15:00:00,57.7000907502,12.4771829338,0.0,0.0697147591923,34.3821554469,10.7710376103,10.0265770455,10.0265770455
 10/27  16:00:00,57.6867924159,12.4771829338,0.0,0.0564164248864,34.3821554469,10.7710376103,11.3414089078,11.3414089078
 10/27  17:00:00,57.7664044589,12.4771829338,0.0,0.13602846789,34.3821554469,10.7710376103,18.6108964495,18.6108964495
 10/27  18:00:00,53.5115371518,12.4771829338,0.0,0.272661599799,22.9214369646,9.5742556536,30.8317581595,30.8317581595
 10/27  19:00:00,53.6326738546,12.4771829338,0.0,0.393798302536,22.9214369646,9.5742556536,46.6601619016,46.6601619016
 10/27  20:00:00,48.6820494114,12.4771829338,0.0,0.460195310146,19.1011974705,8.3774736969,55.5470408777,55.5470408777
 10/27  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/27  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/28  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/28  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/28  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/28  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/28  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/28  06:00:00,25.8559193999,12.4771829338,0.0,1.407443784,1.91011974705,1.79517293505,160.555797476,160.555797476
 10/28  07:00:00,25.0564237041,12.4771829338,0.0,1.03565540607,3.8202394941,3.5903458701,123.903408558,123.903408558
 10/28  08:00:00,30.819760823,12.4771829338,0.0,0.897949623306,11.4607184823,5.9839097835,109.184361796,109.184361796
 10/28  09:00:00,45.7267313457,12.4771829338,0.0,0.7538557937,22.9214369646,9.5742556536,86.9801149369,86.9801149369
 10/28  10:00:00,58.2429935105,12.4771829338,0.0,0.612617519438,34.3821554469,10.7710376103,66.4365029187,66.4365029187
 10/28  11:00:00,58.060271622,12.4771829338,0.0,0.429895630969,34.3821554469,10.7710376103,47.8667497451,47.8667497451
 10/28  12:00:00,57.8842098854,12.4771829338,0.0,0.253833894357,34.3821554469,10.7710376103,36.8213502037,36.8213502037
 10/28  13:00:00,57.8103460641,12.4771829338,0.0,0.179970073064,34.3821554469,10.7710376103,28.6581345666,28.6581345666
 10/28  14:00:00,57.8414362742,12.4771829338,0.0,0.211060283174,34.3821554469,10.7710376103,24.8276827508,24.8276827508
 10/28  15:00:00,57.8704477951,12.4771829338,0.0,0.240071804081,34.3821554469,10.7710376103,25.6372651728,25.6372651728
 10/28  16:00:00,57.8190718501,12.4771829338,0.0,0.188695859048,34.3821554469,10.7710376103,20.6714887656,20.6714887656
 10/28  17:00:00,57.8420683601,12.4771829338,0.0,0.211692369049,34.3821554469,10.7710376103,23.077722158,23.077722158
 10/28  18:00:00,48.5924233898,12.4771829338,0.0,0.370569288554,19.1011974705,8.3774736969,43.3522473027,43.3522473027
 10/28  19:00:00,38.6534626758,12.4771829338,0.0,0.465651476177,11.4607184823,5.9839097835,54.0746784629,54.0746784629
 10/28  20:00:00,38.7270884354,12.4771829338,0.0,0.539277235718,11.4607184823,5.9839097835,61.6863492326,61.6863492326
 10/28  21:00:00,28.7568051124,12.4771829338,0.0,0.603036814349,3.8202394941,3.5903458701,72.7436941267,72.7436941267
 10/28  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/28  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/28  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  07:00:00,7.86100128319,0.013672777799,0.0,0.0090358232934,1.91011974705,1.79517293505,0.0,0.0
 10/29  08:00:00,21.3357350426,12.4771829338,0.0,1.44796674459,3.8202394941,3.5903458701,161.614318731,161.614318731
 10/29  09:00:00,20.8842812992,12.4771829338,0.0,0.996513001199,3.8202394941,3.5903458701,123.932772824,123.932772824
 10/29  10:00:00,35.7140292073,12.4771829338,0.0,0.775196556897,15.2809579764,7.1806917402,103.337265034,103.337265034
 10/29  11:00:00,35.5894299363,12.4771829338,0.0,0.650597285812,15.2809579764,7.1806917402,91.5763921184,91.5763921184
 10/29  12:00:00,45.5483200121,12.4771829338,0.0,0.575444460076,22.9214369646,9.5742556536,79.9546854092,79.9546854092
 10/29  13:00:00,45.3586982948,12.4771829338,0.0,0.385822742757,22.9214369646,9.5742556536,73.4450849058,73.4450849058
 10/29  14:00:00,45.1813977473,12.4771829338,0.0,0.208522195236,22.9214369646,9.5742556536,66.3782753333,66.3782753333
 10/29  15:00:00,45.1123062582,12.4771829338,0.0,0.139430706166,22.9214369646,9.5742556536,65.5965531018,65.5965531018
 10/29  16:00:00,45.3050719758,12.4771829338,0.0,0.332196423712,22.9214369646,9.5742556536,66.3861760315,66.3861760315
 10/29  17:00:00,35.1032743002,12.4771829338,0.0,0.164441649745,15.2809579764,7.1806917402,88.1739265515,88.1739265515
 10/29  18:00:00,33.4704118259,12.4771829338,0.0,0.29962207706,7.6404789882,4.7871278268,102.822222745,102.822222745
 10/29  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/30  01:00:00,12.5829659516,0.00911518519935,0.0,0.00416710597174,1.91011974705,2.3935639134,0.0,0.0
 10/30  02:00:00,12.6575270344,0.0352113618583,0.0,0.0526320120785,1.91011974705,2.3935639134,0.530436560714,0.530436560714
 10/30  03:00:00,12.7195410048,0.0588510053306,0.0,0.0910063390477,1.91011974705,2.3935639134,1.10824623952,1.10824623952
 10/30  04:00:00,12.7622752777,0.0835553952006,0.0,0.10903622204,1.91011974705,2.3935639134,1.71876057543,1.71876057543
 10/30  05:00:00,12.8101869463,0.117330119395,0.0,0.123173166417,1.91011974705,2.3935639134,2.53724766914,2.53724766914
 10/30  06:00:00,26.7193959807,12.4771829338,0.0,1.67252938636,1.91011974705,2.3935639134,196.250071659,196.250071659
 10/30  07:00:00,30.328982475,12.4771829338,0.0,1.29119272614,7.6404789882,4.7871278268,155.458102504,155.458102504
 10/30  08:00:00,40.9911455648,12.4771829338,0.0,1.03529146355,19.1011974705,8.3774736969,132.745315696,132.745315696
 10/30  09:00:00,58.2377255937,12.4771829338,0.0,0.607349602692,34.3821554469,10.7710376103,105.438044048,105.438044048
 10/30  10:00:00,57.8978328754,12.4771829338,0.0,0.267456884379,34.3821554469,10.7710376103,90.2360691448,90.2360691448
 10/30  11:00:00,57.6826734676,12.4749041375,0.0,0.0545762728236,34.3821554469,10.7710376103,71.5594180838,71.5594180838
 10/30  12:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,57.291959249,57.291959249
 10/30  13:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,43.5966408797,43.5966408797
 10/30  14:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,33.383709232,33.383709232
 10/30  15:00:00,57.6430184992,12.4680677486,0.0,0.0217576933716,34.3821554469,10.7710376103,32.8243925332,32.8243925332
 10/30  16:00:00,57.8161911258,12.4771829338,0.0,0.185815134752,34.3821554469,10.7710376103,37.7875917862,37.7875917862
 10/30  17:00:00,57.9643077574,12.4771829338,0.0,0.333931766365,34.3821554469,10.7710376103,45.5780279012,45.5780279012
 10/30  18:00:00,53.6532289241,12.4771829338,0.0,0.414353372095,22.9214369646,9.5742556536,52.4346771529,52.4346771529
 10/30  19:00:00,53.711770987,12.4771829338,0.0,0.472895434951,22.9214369646,9.5742556536,59.4317605568,59.4317605568
 10/30  20:00:00,48.7313302136,12.4771829338,0.0,0.509476112332,19.1011974705,8.3774736969,62.9976634125,62.9976634125
 10/30  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/30  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/30  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/30  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/31  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/31  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/31  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/31  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/31  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/31  06:00:00,26.5130635673,12.4771829338,0.0,1.46619697296,1.91011974705,2.3935639134,169.575967916,169.575967916
 10/31  07:00:00,30.1210074542,12.4771829338,0.0,1.08321770535,7.6404789882,4.7871278268,131.18773636,131.18773636
 10/31  08:00:00,40.8572872215,12.4771829338,0.0,0.901433120244,19.1011974705,8.3774736969,116.076237309,116.076237309
 10/31  09:00:00,58.3267966171,12.4771829338,0.0,0.696420626094,34.3821554469,10.7710376103,96.0059690319,96.0059690319
 10/31  10:00:00,58.3195704393,12.4771829338,0.0,0.689194448249,34.3821554469,10.7710376103,87.9212904445,87.9212904445
 10/31  11:00:00,58.2429602057,12.4771829338,0.0,0.612584214645,34.3821554469,10.7710376103,74.1328202476,74.1328202476
 10/31  12:00:00,58.1035822636,12.4771829338,0.0,0.473206272563,34.3821554469,10.7710376103,67.7124898858,67.7124898858
 10/31  13:00:00,57.8744574201,12.4771829338,0.0,0.244081429038,34.3821554469,10.7710376103,60.1191602938,60.1191602938
 10/31  14:00:00,57.8214725545,12.4771829338,0.0,0.191096563439,34.3821554469,10.7710376103,55.2669697059,55.2669697059
 10/31  15:00:00,57.9723038299,12.4771829338,0.0,0.341927838837,34.3821554469,10.7710376103,49.3638396328,49.3638396328
 10/31  16:00:00,58.0443774388,12.4771829338,0.0,0.414001447773,34.3821554469,10.7710376103,46.3686113737,46.3686113737
 10/31  17:00:00,58.1064973291,12.4771829338,0.0,0.476121338064,34.3821554469,10.7710376103,51.6250067735,51.6250067735
 10/31  18:00:00,53.7674288957,12.4771829338,0.0,0.528553343608,22.9214369646,9.5742556536,57.7380458088,57.7380458088
 10/31  19:00:00,53.8203377139,12.4771829338,0.0,0.581462161876,22.9214369646,9.5742556536,64.8374533002,64.8374533002
 10/31  20:00:00,48.825780158,12.4771829338,0.0,0.603926056798,19.1011974705,8.3774736969,68.6539582249,68.6539582249
 10/31  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/31  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/31  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/31  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/01  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/01  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/01  03:00:00,12.5798482278,0.00683638889951,0.0,0.00332817848493,1.91011974705,2.3935639134,0.0,0.0
 11/01  04:00:00,12.6254559765,0.013672777799,0.0,0.0420995382472,1.91011974705,2.3935639134,0.0,0.0
 11/01  05:00:00,12.7036927116,0.0567129428147,0.0,0.0772961083286,1.91011974705,2.3935639134,1.06132136867,1.06132136867
 11/01  06:00:00,26.6487100488,12.4771829338,0.0,1.60184345448,1.91011974705,2.3935639134,182.378302235,182.378302235
 11/01  07:00:00,30.2351340447,12.4771829338,0.0,1.1973442959,7.6404789882,4.7871278268,140.399432279,140.399432279
 11/01  08:00:00,40.9428909718,12.4771829338,0.0,0.987036870583,19.1011974705,8.3774736969,120.561479492,120.561479492
 11/01  09:00:00,58.3074941733,12.4771829338,0.0,0.677118182271,34.3821554469,10.7710376103,87.0757273624,87.0757273624
 11/01  10:00:00,57.9239562068,12.4771829338,0.0,0.293580215744,34.3821554469,10.7710376103,60.9015351986,60.9015351986
 11/01  11:00:00,57.6200460986,12.4657889523,0.0,0.00106408908815,34.3821554469,10.7710376103,32.1409847962,32.1409847962
 11/01  12:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,18.9650497198,18.9650497198
 11/01  13:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,12.1471675404,12.1471675404
 11/01  14:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,6.65941427467,6.65941427467
 11/01  15:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,2.66781379224,2.66781379224
 11/01  16:00:00,57.630375991,12.4771829338,0.0,0.0,34.3821554469,10.7710376103,2.45704188903,2.45704188903
 11/01  17:00:00,57.6715907919,12.4771829338,0.0,0.0412148008142,34.3821554469,10.7710376103,6.48839794771,6.48839794771
 11/01  18:00:00,53.4239050389,12.4771829338,0.0,0.185029486806,22.9214369646,9.5742556536,18.0556529966,18.0556529966
 11/01  19:00:00,53.5834762736,12.4771829338,0.0,0.344600721605,22.9214369646,9.5742556536,38.7786021285,38.7786021285
 11/01  20:00:00,48.6953262328,12.4771829338,0.0,0.473472131539,19.1011974705,8.3774736969,56.7580788535,56.7580788535
 11/01  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/01  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/01  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/01  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/02  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/02  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/02  03:00:00,12.5877956939,0.00911518519935,0.0,0.00899684823512,1.91011974705,2.3935639134,0.0,0.0
 11/02  04:00:00,12.6728759901,0.043144035401,0.0,0.060048294286,1.91011974705,2.3935639134,0.722872349932,0.722872349932
 11/02  05:00:00,12.7382314095,0.0660619556489,0.0,0.102485793421,1.91011974705,2.3935639134,1.2888243193,1.2888243193
 11/02  06:00:00,26.7129248093,12.4771829338,0.0,1.666058215,1.91011974705,2.3935639134,193.958553307,193.958553307
 11/02  07:00:00,31.6713861885,12.4771829338,0.0,1.25592977295,7.6404789882,4.7871278268,150.596190655,150.596190655
 11/02  08:00:00,40.8902697135,12.4771829338,0.0,0.934415612284,19.1011974705,8.3774736969,129.002140768,129.002140768
 11/02  09:00:00,58.0798772997,12.4771829338,0.0,0.449501308616,34.3821554469,10.7710376103,94.4512312136,94.4512312136
 11/02  10:00:00,57.6949109327,12.4726253412,0.0,0.0690925342133,34.3821554469,10.7710376103,68.8088952882,68.8088952882
 11/02  11:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,40.8745540793,40.8745540793
 11/02  12:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,22.235082496,22.235082496
 11/02  13:00:00,57.6916386068,12.463510156,0.0749353935277,0.0,34.3821554469,10.7710376103,6.90828731112,6.90828731112
 11/02  14:00:00,57.9505341714,12.463510156,0.333830958185,0.0,34.3821554469,10.7710376103,1.61058365573,1.61058365573
 11/02  15:00:00,57.9975064187,12.463510156,0.380803205424,0.0,34.3821554469,10.7710376103,0.491301114321,0.491301114321
 11/02  16:00:00,57.7522719279,12.463510156,0.135568714674,0.0,34.3821554469,10.7710376103,0.848290943273,0.848290943273
 11/02  17:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,1.71808936813,1.71808936813
 11/02  18:00:00,53.2252027742,12.463510156,0.0,0.0,22.9214369646,9.5742556536,11.9478085293,11.9478085293
 11/02  19:00:00,53.3409950376,12.4771829338,0.0,0.102119485546,22.9214369646,9.5742556536,29.0113880068,29.0113880068
 11/02  20:00:00,48.4982520264,12.4771829338,0.0,0.27639792513,19.1011974705,8.3774736969,44.4276812253,44.4276812253
 11/02  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/02  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/02  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/02  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/03  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/03  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/03  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/03  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/03  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/03  06:00:00,26.3624563698,12.4771829338,0.0,1.31558977546,1.91011974705,2.3935639134,162.070677571,162.070677571
 11/03  07:00:00,31.3727555494,12.4771829338,0.0,0.957299133884,7.6404789882,4.7871278268,121.336351468,121.336351468
 11/03  08:00:00,40.6631073513,12.4771829338,0.0,0.707253250092,19.1011974705,8.3774736969,99.4159295885,99.4159295885
 11/03  09:00:00,57.9726698075,12.4771829338,0.0,0.342293816459,34.3821554469,10.7710376103,67.0175828517,67.0175828517
 11/03  10:00:00,57.6963917911,12.4726253412,0.0,0.0705733926889,34.3821554469,10.7710376103,45.4315226892,45.4315226892
 11/03  11:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,22.0499666809,22.0499666809
 11/03  12:00:00,57.6845096706,12.463510156,0.0678064573044,0.0,34.3821554469,10.7710376103,6.79823158018,6.79823158018
 11/03  13:00:00,58.0209335486,12.463510156,0.404230335341,0.0,34.3821554469,10.7710376103,1.73097767239,1.73097767239
 11/03  14:00:00,58.5694642051,12.463510156,0.952760991904,0.0,34.3821554469,10.7710376103,0.0538463079015,0.0538463079015
 11/03  15:00:00,58.7965625612,12.463510156,1.17985934799,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/03  16:00:00,58.4653871447,12.463510156,0.848683931453,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/03  17:00:00,57.9831058156,12.463510156,0.366402602372,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/03  18:00:00,53.2606791972,12.463510156,0.0354764229264,0.0,22.9214369646,9.5742556536,0.152784413219,0.152784413219
 11/03  19:00:00,53.2252027742,12.463510156,0.0,0.0,22.9214369646,9.5742556536,11.5592421686,11.5592421686
 11/03  20:00:00,48.3429473557,12.4771829338,0.0,0.121093254485,19.1011974705,8.3774736969,34.8351183054,34.8351183054
 11/03  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/03  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/03  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/03  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/04  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/04  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/04  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/04  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/04  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/04  06:00:00,25.8938458168,12.4771829338,0.0,1.44537020088,1.91011974705,1.79517293505,180.700723967,180.700723967
 11/04  07:00:00,26.4853588559,12.4771829338,0.0,1.08692389114,3.8202394941,3.5903458701,142.261841761,142.261841761
 11/04  08:00:00,30.7618580996,12.4771829338,0.0,0.840046899963,11.4607184823,5.9839097835,125.00438242,125.00438242
 11/04  09:00:00,45.4940219788,12.4771829338,0.0,0.521146426714,22.9214369646,9.5742556536,92.2481756602,92.2481756602
 11/04  10:00:00,57.760235552,12.4749041375,0.0,0.132138357246,34.3821554469,10.7710376103,58.5662464286,58.5662464286
 11/04  11:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,28.9941642216,28.9941642216
 11/04  12:00:00,57.6170341333,12.463510156,0.000330920100422,0.0,34.3821554469,10.7710376103,10.4123025873,10.4123025873
 11/04  13:00:00,57.7740866845,12.463510156,0.157383471245,0.0,34.3821554469,10.7710376103,2.60321658547,2.60321658547
 11/04  14:00:00,58.1402201036,12.463510156,0.523516890382,0.0,34.3821554469,10.7710376103,0.38992534751,0.38992534751
 11/04  15:00:00,58.1027739633,12.463510156,0.486070750063,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/04  16:00:00,57.8663714141,12.463510156,0.249668200842,0.0,34.3821554469,10.7710376103,0.000129686138778,0.000129686138778
 11/04  17:00:00,59.0268232166,12.463510156,0.0324533366535,0.0,34.3821554469,10.7710376103,0.140089945946,0.140089945946
 11/04  18:00:00,48.2081813234,12.463510156,0.0,0.0,19.1011974705,8.3774736969,10.1813527246,10.1813527246
 11/04  19:00:00,38.2478135352,12.4749041375,0.0,0.0622811318656,11.4607184823,5.9839097835,24.6207794724,24.6207794724
 11/04  20:00:00,38.403598668,12.4771829338,0.0,0.215787468345,11.4607184823,5.9839097835,37.024596579,37.024596579
 11/04  21:00:00,28.4704286149,12.4771829338,0.0,0.316660316839,3.8202394941,3.5903458701,50.7493622623,50.7493622623
 11/04  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/04  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/04  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  07:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  08:00:00,21.0647168101,12.4771829338,0.0,1.17694851205,3.8202394941,3.5903458701,147.373647241,147.373647241
 11/05  09:00:00,20.5829610929,12.4771829338,0.0,0.695192794904,3.8202394941,3.5903458701,108.539915618,108.539915618
 11/05  10:00:00,35.3440425823,12.4771829338,0.0,0.405209931901,15.2809579764,7.1806917402,80.5461408305,80.5461408305
 11/05  11:00:00,35.0300223756,12.4749041375,0.0,0.0934685214956,15.2809579764,7.1806917402,61.1481028868,61.1481028868
 11/05  12:00:00,44.9592027742,12.463510156,0.0,0.0,22.9214369646,9.5742556536,35.6671872556,35.6671872556
 11/05  13:00:00,44.9592027742,12.463510156,0.0,0.0,22.9214369646,9.5742556536,20.758020245,20.758020245
 11/05  14:00:00,44.9592027742,12.463510156,0.0,0.0,22.9214369646,9.5742556536,7.68733460079,7.68733460079
 11/05  15:00:00,44.9592027742,12.463510156,0.0,0.0,22.9214369646,9.5742556536,4.02124314255,4.02124314255
 11/05  16:00:00,44.9592027742,12.463510156,0.0,0.0,22.9214369646,9.5742556536,7.13636370261,7.13636370261
 11/05  17:00:00,36.3028265393,12.463510156,0.0,0.0,15.2809579764,7.1806917402,24.0027103425,24.0027103425
 11/05  18:00:00,33.1603009838,12.4657889523,0.0,0.000905216436602,7.6404789882,4.7871278268,40.7275081369,40.7275081369
 11/05  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/06  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/06  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/06  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/06  04:00:00,12.5756867943,0.00455759259967,0.0,0.00144554120664,1.91011974705,2.3935639134,0.0,0.0
 11/06  05:00:00,12.6647085688,0.0454445570799,0.0,0.0495803512609,1.91011974705,2.3935639134,0.778461098203,0.778461098203
 11/06  06:00:00,12.737329728,0.0757941674903,0.0,0.0918519000617,1.91011974705,2.3935639134,1.52141444474,1.52141444474
 11/06  07:00:00,23.9318284181,12.4771829338,0.0,1.64029515712,1.91011974705,2.3935639134,198.761435988,198.761435988
 11/06  08:00:00,25.9484737186,12.4771829338,0.0,1.04368396979,7.6404789882,4.7871278268,150.516524077,150.516524077
 11/06  09:00:00,40.5393143231,12.4771829338,0.0,0.58346022184,19.1011974705,8.3774736969,119.845274842,119.845274842
 11/06  10:00:00,57.8040976589,12.4771829338,0.0,0.173721667874,34.3821554469,10.7710376103,81.7708179745,81.7708179745
 11/06  11:00:00,57.6246714032,12.4680677486,0.0,0.00341059734561,34.3821554469,10.7710376103,58.9460775472,58.9460775472
 11/06  12:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,35.7342858278,35.7342858278
 11/06  13:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,21.1229801974,21.1229801974
 11/06  14:00:00,57.6647748083,12.463510156,0.0480715950174,0.0,34.3821554469,10.7710376103,7.95542282805,7.95542282805
 11/06  15:00:00,57.6874133573,12.463510156,0.0707101440454,0.0,34.3821554469,10.7710376103,3.63967905509,3.63967905509
 11/06  16:00:00,57.6219221436,12.463510156,0.00521893032236,0.0,34.3821554469,10.7710376103,3.10505357356,3.10505357356
 11/06  17:00:00,58.9943698799,12.463510156,0.0,0.0,34.3821554469,10.7710376103,7.50912649973,7.50912649973
 11/06  18:00:00,65.9089474634,12.4703465449,0.0,0.0194078612761,34.3821554469,10.7710376103,18.9416409426,18.9416409426
 11/06  19:00:00,53.4340806633,12.4771829338,0.0,0.195205111233,22.9214369646,9.5742556536,33.9437394105,33.9437394105
 11/06  20:00:00,53.6022569208,12.4771829338,0.0,0.363381368727,22.9214369646,9.5742556536,52.6476682076,52.6476682076
 11/06  21:00:00,48.6960370042,12.4771829338,0.0,0.474182902977,19.1011974705,8.3774736969,66.4674943439,66.4674943439
 11/06  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/07  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/07  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/07  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/07  04:00:00,12.5808904129,0.00683638889951,0.0,0.00437036355902,1.91011974705,2.3935639134,0.0,0.0
 11/07  05:00:00,12.6953822464,0.0626406408757,0.0,0.0630579451179,1.91011974705,2.3935639134,1.20079118283,1.20079118283
 11/07  06:00:00,12.8370824114,0.157434344308,0.0,0.109964406677,1.91011974705,2.3935639134,3.5689490652,3.5689490652
 11/07  07:00:00,23.9900935064,12.4771829338,0.0,1.69856024546,1.91011974705,2.3935639134,205.872417432,205.872417432
 11/07  08:00:00,25.9903703159,12.4771829338,0.0,1.08558056701,7.6404789882,4.7871278268,157.981207867,157.981207867
 11/07  09:00:00,40.5356670143,12.4771829338,0.0,0.579812913017,19.1011974705,8.3774736969,126.582538005,126.582538005
 11/07  10:00:00,57.8150218741,12.4771829338,0.0,0.184645883078,34.3821554469,10.7710376103,86.8876692625,86.8876692625
 11/07  11:00:00,57.6224623143,12.4657889523,0.0,0.00348030477385,34.3821554469,10.7710376103,62.3696879585,62.3696879585
 11/07  12:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,37.4224485448,37.4224485448
 11/07  13:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,20.8260108439,20.8260108439
 11/07  14:00:00,57.6577762847,12.463510156,0.0410730714233,0.0,34.3821554469,10.7710376103,6.43460518951,6.43460518951
 11/07  15:00:00,57.7157412368,12.463510156,0.0990380235314,0.0,34.3821554469,10.7710376103,2.94851102632,2.94851102632
 11/07  16:00:00,57.6317631916,12.463510156,0.0150599783306,0.0,34.3821554469,10.7710376103,2.72741813712,2.72741813712
 11/07  17:00:00,58.9943698799,12.463510156,0.0,0.0,34.3821554469,10.7710376103,6.23492858051,6.23492858051
 11/07  18:00:00,65.9022479399,12.4680677486,0.0,0.0149871340356,34.3821554469,10.7710376103,18.060396805,18.060396805
 11/07  19:00:00,53.4245709353,12.4771829338,0.0,0.1856953833,22.9214369646,9.5742556536,33.3459918454,33.3459918454
 11/07  20:00:00,53.5967372505,12.4771829338,0.0,0.357861698406,22.9214369646,9.5742556536,52.6087278502,52.6087278502
 11/07  21:00:00,48.6853104931,12.4771829338,0.0,0.4634563919,19.1011974705,8.3774736969,65.7975806916,65.7975806916
 11/07  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/07  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/08  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/08  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/08  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/08  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/08  05:00:00,12.6169496416,0.0259686582208,0.0,0.0212973229319,1.91011974705,2.3935639134,0.3040315595,0.3040315595
 11/08  06:00:00,12.6933572574,0.056501140918,0.0,0.0671724560647,1.91011974705,2.3935639134,1.04851580999,1.04851580999
 11/08  07:00:00,23.9114964399,12.4771829338,0.0,1.6199631789,1.91011974705,2.3935639134,196.509070809,196.509070809
 11/08  08:00:00,25.9586145004,12.4771829338,0.0,1.05382475158,7.6404789882,4.7871278268,149.729044554,149.729044554
 11/08  09:00:00,40.5251097816,12.4771829338,0.0,0.569255680346,19.1011974705,8.3774736969,117.377682613,117.377682613
 11/08  10:00:00,57.7411961407,12.4749041375,0.0,0.113098945956,34.3821554469,10.7710376103,75.7921640792,75.7921640792
 11/08  11:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,50.4247361019,50.4247361019
 11/08  12:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,25.3140283997,25.3140283997
 11/08  13:00:00,57.6251810923,12.463510156,0.00847787903004,0.0,34.3821554469,10.7710376103,8.15000422808,8.15000422808
 11/08  14:00:00,57.8780500558,12.463510156,0.261346842553,0.0,34.3821554469,10.7710376103,2.16042891218,2.16042891218
 11/08  15:00:00,57.9515344988,12.463510156,0.334831285597,0.0,34.3821554469,10.7710376103,0.806210550113,0.806210550113
 11/08  16:00:00,57.8695739284,12.463510156,0.252870715202,0.0,34.3821554469,10.7710376103,0.331764616117,0.331764616117
 11/08  17:00:00,59.0750596363,12.463510156,0.0806897564103,0.0,34.3821554469,10.7710376103,0.298296698973,0.298296698973
 11/08  18:00:00,65.8827032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,1.37083732793,1.37083732793
 11/08  19:00:00,53.2556576591,12.4703465449,0.0,0.0236184959199,22.9214369646,9.5742556536,13.8797041545,13.8797041545
 11/08  20:00:00,53.45231819,12.4771829338,0.0,0.213442637952,22.9214369646,9.5742556536,34.2039186044,34.2039186044
 11/08  21:00:00,48.5738067082,12.4771829338,0.0,0.351952606979,19.1011974705,8.3774736969,50.2320605018,50.2320605018
 11/08  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/08  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/08  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/09  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/09  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/09  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/09  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/09  05:00:00,12.5889115301,0.00911518519935,0.0,0.0101126844634,1.91011974705,2.3935639134,0.0,0.0
 11/09  06:00:00,12.6932820365,0.0596010685944,0.0,0.0639973074098,1.91011974705,2.3935639134,1.12855363917,1.12855363917
 11/09  07:00:00,23.9312225174,12.4771829338,0.0,1.6396892564,1.91011974705,2.3935639134,199.075457795,199.075457795
 11/09  08:00:00,25.9475784379,12.4771829338,0.0,1.04278868908,7.6404789882,4.7871278268,152.131460739,152.131460739
 11/09  09:00:00,40.4623470213,12.4771829338,0.0,0.50649292002,19.1011974705,8.3774736969,118.82671372,118.82671372
 11/09  10:00:00,57.6953440321,12.4726253412,0.0,0.0695256336516,34.3821554469,10.7710376103,76.277815568,76.277815568
 11/09  11:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,48.9977086766,48.9977086766
 11/09  12:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,23.2924367698,23.2924367698
 11/09  13:00:00,57.7564723503,12.463510156,0.139769137032,0.0,34.3821554469,10.7710376103,6.3188467708,6.3188467708
 11/09  14:00:00,58.1127138525,12.463510156,0.496010639238,0.0,34.3821554469,10.7710376103,1.44770551315,1.44770551315
 11/09  15:00:00,58.0982128207,12.463510156,0.481509607429,0.0,34.3821554469,10.7710376103,0.262848879181,0.262848879181
 11/09  16:00:00,57.8924810459,12.463510156,0.275777832657,0.0,34.3821554469,10.7710376103,0.220568181985,0.220568181985
 11/09  17:00:00,59.0446630373,12.463510156,0.0502931573574,0.0,34.3821554469,10.7710376103,0.661301203421,0.661301203421
 11/09  18:00:00,65.8827032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,1.16261485155,1.16261485155
 11/09  19:00:00,53.2252027742,12.463510156,0.0,0.0,22.9214369646,9.5742556536,4.61978792086,4.61978792086
 11/09  20:00:00,53.2516596008,12.4726253412,0.0,0.0173416413433,22.9214369646,9.5742556536,13.6403115488,13.6403115488
 11/09  21:00:00,48.307294998,12.4771829338,0.0,0.0854408967642,19.1011974705,8.3774736969,17.777555045,17.777555045
 11/09  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/09  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/09  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/10  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/10  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/10  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/10  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/10  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/10  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/10  07:00:00,24.3133887254,12.4771829338,0.0,0.644188797811,1.91011974705,2.3935639134,82.76338547,82.76338547
 11/10  08:00:00,25.3587751702,12.4771829338,0.0,0.453985421394,7.6404789882,4.7871278268,58.7904202118,58.7904202118
 11/10  09:00:00,40.2130001701,12.4771829338,0.0,0.257146068862,19.1011974705,8.3774736969,40.496498333,40.496498333
 11/10  10:00:00,57.702262952,12.4771829338,0.0,0.0718869609737,34.3821554469,10.7710376103,15.7145404549,15.7145404549
 11/10  11:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,5.21945031314,5.21945031314
 11/10  12:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,1.71353371639,1.71353371639
 11/10  13:00:00,57.6550907925,12.463510156,0.0383875792108,0.0,34.3821554469,10.7710376103,1.08785706856,1.08785706856
 11/10  14:00:00,57.6638273798,12.463510156,0.0471241665382,0.0,34.3821554469,10.7710376103,0.534303974021,0.534303974021
 11/10  15:00:00,57.6218474804,12.463510156,0.00514426716673,0.0,34.3821554469,10.7710376103,0.464736825691,0.464736825691
 11/10  16:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,0.626609002769,0.626609002769
 11/10  17:00:00,58.9943698799,12.463510156,0.0,0.0,34.3821554469,10.7710376103,1.1821205209,1.1821205209
 11/10  18:00:00,65.9645999937,12.4771829338,0.0,0.0682240026133,34.3821554469,10.7710376103,9.1318520666,9.1318520666
 11/10  19:00:00,53.4086088657,12.4771829338,0.0,0.169733313622,22.9214369646,9.5742556536,18.9478988889,18.9478988889
 11/10  20:00:00,53.5078697827,12.4771829338,0.0,0.268994230633,22.9214369646,9.5742556536,30.8427768738,30.8427768738
 11/10  21:00:00,48.5720210883,12.4771829338,0.0,0.350166987085,19.1011974705,8.3774736969,42.2212862975,42.2212862975
 11/10  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/10  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/11  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  07:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  08:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  09:00:00,21.1312570379,12.4771829338,0.0,1.24348873984,3.8202394941,3.5903458701,150.646819275,150.646819275
 11/11  10:00:00,20.6615391809,12.4771829338,0.0,0.773770882838,3.8202394941,3.5903458701,108.750394614,108.750394614
 11/11  11:00:00,35.5450483852,12.4771829338,0.0,0.60621573473,15.2809579764,7.1806917402,85.2395302198,85.2395302198
 11/11  12:00:00,35.4396397704,12.4771829338,0.0,0.500807119984,15.2809579764,7.1806917402,71.1085488013,71.1085488013
 11/11  13:00:00,45.2319759601,12.4771829338,0.0,0.259100408023,22.9214369646,9.5742556536,47.2856712729,47.2856712729
 11/11  14:00:00,45.0096324681,12.4726253412,0.0,0.0413145086196,22.9214369646,9.5742556536,33.1685879662,33.1685879662
 11/11  15:00:00,44.9592027742,12.463510156,0.0,0.0,22.9214369646,9.5742556536,29.3241472901,29.3241472901
 11/11  16:00:00,45.0116611217,12.4749041375,0.0,0.0410643659935,22.9214369646,9.5742556536,32.0557122298,32.0557122298
 11/11  17:00:00,46.5761673225,12.4771829338,0.0,0.225625103801,22.9214369646,9.5742556536,36.9537288057,36.9537288057
 11/11  18:00:00,43.3627523496,12.4771829338,0.0,0.157919699134,15.2809579764,7.1806917402,62.2534039504,62.2534039504
 11/11  19:00:00,33.4237830131,12.4771829338,0.0,0.252993264276,7.6404789882,4.7871278268,78.5016454061,78.5016454061
 11/11  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  07:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  08:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  09:00:00,21.2290759476,12.4771829338,0.0,1.34130764956,3.8202394941,3.5903458701,155.061379891,155.061379891
 11/12  10:00:00,20.8340836385,12.4771829338,0.0,0.946315340487,3.8202394941,3.5903458701,121.067041243,121.067041243
 11/12  11:00:00,35.688664415,12.4771829338,0.0,0.749831764507,15.2809579764,7.1806917402,104.137729571,104.137729571
 11/12  12:00:00,35.5543869575,12.4771829338,0.0,0.615554307053,15.2809579764,7.1806917402,95.0327126949,95.0327126949
 11/12  13:00:00,45.3780403659,12.4771829338,0.0,0.405164813875,22.9214369646,9.5742556536,74.7890838905,74.7890838905
 11/12  14:00:00,45.3672610015,12.4771829338,0.0,0.394385449443,22.9214369646,9.5742556536,66.1868671465,66.1868671465
 11/12  15:00:00,45.3749671543,12.4771829338,0.0,0.40209160221,22.9214369646,9.5742556536,65.3883974694,65.3883974694
 11/12  16:00:00,45.4251488123,12.4771829338,0.0,0.452273260251,22.9214369646,9.5742556536,70.3202148036,70.3202148036
 11/12  17:00:00,46.9288834594,12.4771829338,0.0,0.578341240673,22.9214369646,9.5742556536,76.7645702533,76.7645702533
 11/12  18:00:00,43.5822003103,12.4771829338,0.0,0.377367659811,15.2809579764,7.1806917402,105.141979525,105.141979525
 11/12  19:00:00,33.6237207935,12.4771829338,0.0,0.4529310447,7.6404789882,4.7871278268,116.160462143,116.160462143
 11/12  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  24:00:00,11.9735714784,0.00227879629984,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/13  01:00:00,12.6121927618,0.013672777799,0.0,0.0288363235049,1.91011974705,2.3935639134,0.0,0.0
 11/13  02:00:00,12.6806639536,0.0420509280623,0.0,0.0689293650587,1.91011974705,2.3935639134,0.696832447839,0.696832447839
 11/13  03:00:00,12.7234395642,0.0595451541129,0.0,0.0942107496628,1.91011974705,2.3935639134,1.12836532943,1.12836532943
 11/13  04:00:00,12.7737938584,0.092838298741,0.0,0.111271899181,1.91011974705,2.3935639134,1.93882251805,1.93882251805
 11/13  05:00:00,12.7890574676,0.0963272731158,0.0,0.123046533985,1.91011974705,2.3935639134,2.0289746111,2.0289746111
 11/13  06:00:00,12.8178635698,0.112907034869,0.0,0.13527287446,1.91011974705,2.3935639134,2.42971032218,2.42971032218
 11/13  07:00:00,25.3321655922,12.4771829338,0.0,1.66296566456,1.91011974705,2.3935639134,192.914702876,192.914702876
 11/13  08:00:00,26.12690395,12.4771829338,0.0,1.22211420117,7.6404789882,4.7871278268,149.905278309,149.905278309
 11/13  09:00:00,40.8901492961,12.4771829338,0.0,0.934295194863,19.1011974705,8.3774736969,126.64398245,126.64398245
 11/13  10:00:00,58.1395773177,12.4771829338,0.0,0.509201326667,34.3821554469,10.7710376103,95.4995070614,95.4995070614
 11/13  11:00:00,57.7995708747,12.4771829338,0.0,0.169194883657,34.3821554469,10.7710376103,80.1837911981,80.1837911981
 11/13  12:00:00,57.6236638217,12.4680677486,0.0,0.00240301581623,34.3821554469,10.7710376103,63.9566465823,63.9566465823
