Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 11/13  13:00:00,57.6893940953,12.4771829338,0.0,0.0590181042141,34.3821554469,10.7710376103,55.6366630036,55.6366630036
 11/13  14:00:00,57.7298676996,12.4771829338,0.0,0.0994917085968,34.3821554469,10.7710376103,48.1017669814,48.1017669814
 11/13  15:00:00,57.7985384077,12.4771829338,0.0,0.168162416685,34.3821554469,10.7710376103,46.6258688897,46.6258688897
 11/13  16:00:00,57.9042362948,12.4771829338,0.0,0.273860303771,34.3821554469,10.7710376103,47.31900131,47.31900131
 11/13  17:00:00,59.412167645,12.4771829338,0.0,0.404124987256,34.3821554469,10.7710376103,53.7677367743,53.7677367743
 11/13  18:00:00,66.4079839613,12.4771829338,0.0,0.511607970248,34.3821554469,10.7710376103,62.3624053198,62.3624053198
 11/13  19:00:00,53.813465842,12.4771829338,0.0,0.574590289976,22.9214369646,9.5742556536,69.4244850221,69.4244850221
 11/13  20:00:00,53.8911551292,12.4771829338,0.0,0.652279577108,22.9214369646,9.5742556536,79.3895645199,79.3895645199
 11/13  21:00:00,48.9168251949,12.4771829338,0.0,0.694971093667,19.1011974705,8.3774736969,85.1492027929,85.1492027929
 11/13  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/14  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/14  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/14  03:00:00,12.5794863031,0.00683638889951,0.0,0.00296625374215,1.91011974705,2.3935639134,0.0,0.0
 11/14  04:00:00,12.6642758878,0.0440052493217,0.0,0.050586977998,1.91011974705,2.3935639134,0.744366829201,0.744366829201
 11/14  05:00:00,12.7413777255,0.0731821312034,0.0,0.0985119338255,1.91011974705,2.3935639134,1.46440005934,1.46440005934
 11/14  06:00:00,12.8223203949,0.125232397184,0.0,0.127404337308,1.91011974705,2.3935639134,2.72922013049,2.72922013049
 11/14  07:00:00,25.3563231922,12.4771829338,0.0,1.68712326459,1.91011974705,2.3935639134,197.844364676,197.844364676
 11/14  08:00:00,26.1421030651,12.4771829338,0.0,1.23731331622,7.6404789882,4.7871278268,153.916894324,153.916894324
 11/14  09:00:00,40.8005949087,12.4771829338,0.0,0.844740807496,19.1011974705,8.3774736969,126.109432692,126.109432692
 11/14  10:00:00,58.0583359597,12.4771829338,0.0,0.427959968677,34.3821554469,10.7710376103,90.3351150233,90.3351150233
 11/14  11:00:00,57.6858152473,12.4703465449,0.0,0.0622756451887,34.3821554469,10.7710376103,69.254155799,69.254155799
 11/14  12:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,52.3032599669,52.3032599669
 11/14  13:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,46.6757584141,46.6757584141
 11/14  14:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,41.7818939152,41.7818939152
 11/14  15:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,40.4770333119,40.4770333119
 11/14  16:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,39.4969594405,39.4969594405
 11/14  17:00:00,60.4548584107,12.4726253412,0.0,0.073706678919,34.3821554469,10.7710376103,45.0740353404,45.0740353404
 11/14  18:00:00,66.2681442296,12.4771829338,0.0,0.371768238524,34.3821554469,10.7710376103,57.2218081515,57.2218081515
 11/14  19:00:00,53.7407965247,12.4771829338,0.0,0.501920972677,22.9214369646,9.5742556536,69.1510377711,69.1510377711
 11/14  20:00:00,53.8517511475,12.4771829338,0.0,0.612875595479,22.9214369646,9.5742556536,83.3607469531,83.3607469531
 11/14  21:00:00,48.9146231099,12.4771829338,0.0,0.692769008625,19.1011974705,8.3774736969,93.4452976745,93.4452976745
 11/14  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/14  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/15  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/15  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/15  03:00:00,12.5719624567,0.00227879629984,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/15  04:00:00,12.6323050033,0.0339511067904,0.0,0.0286702361061,1.91011974705,2.3935639134,0.498358929199,0.498358929199
 11/15  05:00:00,12.6933084472,0.0563558125995,0.0,0.0672689741822,1.91011974705,2.3935639134,1.04573229978,1.04573229978
 11/15  06:00:00,12.7274276122,0.0644657598365,0.0,0.0932781919547,1.91011974705,2.3935639134,1.24694803711,1.24694803711
 11/15  07:00:00,25.2943346241,12.4771829338,0.0,1.62513469645,1.91011974705,2.3935639134,195.663368932,195.663368932
 11/15  08:00:00,26.0891633137,12.4771829338,0.0,1.18437356483,7.6404789882,4.7871278268,150.22739227,150.22739227
 11/15  09:00:00,40.880487486,12.4771829338,0.0,0.924633384745,19.1011974705,8.3774736969,124.957354407,124.957354407
 11/15  10:00:00,58.2957728327,12.4771829338,0.0,0.665396841652,34.3821554469,10.7710376103,93.8382664222,93.8382664222
 11/15  11:00:00,57.9935462752,12.4771829338,0.0,0.363170284131,34.3821554469,10.7710376103,76.3370867967,76.3370867967
 11/15  12:00:00,57.6421965789,12.4680677486,0.0,0.0209357730651,34.3821554469,10.7710376103,57.5493980709,57.5493980709
 11/15  13:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,48.590289122,48.590289122
 11/15  14:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,40.4612489871,40.4612489871
 11/15  15:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,37.6080184107,37.6080184107
 11/15  16:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,37.2258064538,37.2258064538
 11/15  17:00:00,60.4605713703,12.4726253412,0.0,0.0794196385058,34.3821554469,10.7710376103,43.4136800147,43.4136800147
 11/15  18:00:00,66.2753512094,12.4771829338,0.0,0.37897521836,34.3821554469,10.7710376103,55.7889921653,55.7889921653
 11/15  19:00:00,53.7438766223,12.4771829338,0.0,0.50500107029,22.9214369646,9.5742556536,67.7420644602,67.7420644602
 11/15  20:00:00,53.8580345158,12.4771829338,0.0,0.619158963732,22.9214369646,9.5742556536,82.1872825678,82.1872825678
 11/15  21:00:00,48.9311941017,12.4771829338,0.0,0.709340000487,19.1011974705,8.3774736969,93.3626094204,93.3626094204
 11/15  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/15  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/15  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/16  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/16  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/16  03:00:00,12.5906216536,0.0113939814992,0.0,0.0095440116776,1.91011974705,2.3935639134,0.0,0.0
 11/16  04:00:00,12.6650641703,0.0435983418775,0.0,0.0517821679243,1.91011974705,2.3935639134,0.733512008114,0.733512008114
 11/16  05:00:00,12.7272570883,0.0741732554605,0.0,0.0834001724366,1.91011974705,2.3935639134,1.48432851837,1.48432851837
 11/16  06:00:00,12.8248180192,0.149161837375,0.0,0.10597252138,1.91011974705,2.3935639134,3.38616144526,3.38616144526
 11/16  07:00:00,25.3111357379,12.4771829338,0.0,1.64193581023,1.91011974705,2.3935639134,197.640571672,197.640571672
 11/16  08:00:00,26.1181369891,12.4771829338,0.0,1.21334724023,7.6404789882,4.7871278268,153.124485321,153.124485321
 11/16  09:00:00,40.9065272542,12.4771829338,0.0,0.950673153004,19.1011974705,8.3774736969,129.117806838,129.117806838
 11/16  10:00:00,58.3552340341,12.4771829338,0.0,0.724858043052,34.3821554469,10.7710376103,99.8377702386,99.8377702386
 11/16  11:00:00,58.085458063,12.4771829338,0.0,0.455082071973,34.3821554469,10.7710376103,84.1701569215,84.1701569215
 11/16  12:00:00,57.6883883529,12.4703465449,0.0,0.0648487508042,34.3821554469,10.7710376103,65.4398380823,65.4398380823
 11/16  13:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,54.2723587733,54.2723587733
 11/16  14:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,45.4109037872,45.4109037872
 11/16  15:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,41.6852977658,41.6852977658
 11/16  16:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,40.5287193022,40.5287193022
 11/16  17:00:00,60.4478317381,12.4703465449,0.0,0.0689588026026,34.3821554469,10.7710376103,45.9921018492,45.9921018492
 11/16  18:00:00,66.2741022912,12.4771829338,0.0,0.377726300199,34.3821554469,10.7710376103,58.0241954799,58.0241954799
 11/16  19:00:00,53.7518530129,12.4771829338,0.0,0.512977460833,22.9214369646,9.5742556536,69.89937776,69.89937776
 11/16  20:00:00,53.8669831634,12.4771829338,0.0,0.628107611404,22.9214369646,9.5742556536,84.1754267514,84.1754267514
 11/16  21:00:00,48.9462214535,12.4771829338,0.0,0.724367352241,19.1011974705,8.3774736969,95.9760780387,95.9760780387
 11/16  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/16  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/16  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/17  01:00:00,12.5719624567,0.00227879629984,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/17  02:00:00,12.683673728,0.0644549269462,0.0,0.0495351406228,1.91011974705,2.3935639134,1.24568863984,1.24568863984
 11/17  03:00:00,12.8705043446,0.180554463134,0.0,0.120266221015,1.91011974705,2.3935639134,4.14434198554,4.14434198554
 11/17  04:00:00,13.0331577675,0.296565203981,0.0,0.166908903051,1.91011974705,2.3935639134,7.06225746794,7.06225746794
 11/17  05:00:00,13.0871220449,0.314789610665,0.0,0.202648773832,1.91011974705,2.3935639134,7.48235424146,7.48235424146
 11/17  06:00:00,13.2116930393,0.414844295315,0.0,0.227165083579,1.91011974705,2.3935639134,10.0291165853,10.0291165853
 11/17  07:00:00,25.5514811975,12.4771829338,0.0,1.88228126991,1.91011974705,2.3935639134,231.99939348,231.99939348
 11/17  08:00:00,26.1824462386,12.4771829338,0.0,1.27765648972,7.6404789882,4.7871278268,183.017439543,183.017439543
 11/17  09:00:00,40.6623154916,12.4771829338,0.0,0.706461390343,19.1011974705,8.3774736969,150.651840762,150.651840762
 11/17  10:00:00,57.8920533365,12.4771829338,0.0,0.261677345485,34.3821554469,10.7710376103,110.896522008,110.896522008
 11/17  11:00:00,57.634835825,12.4680677486,0.0,0.0135750191715,34.3821554469,10.7710376103,86.193020223,86.193020223
 11/17  12:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,63.1827523909,63.1827523909
 11/17  13:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,50.03162183,50.03162183
 11/17  14:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,39.3225299232,39.3225299232
 11/17  15:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,36.3424332354,36.3424332354
 11/17  16:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,37.5114157094,37.5114157094
 11/17  17:00:00,60.5527987057,12.4771829338,0.0,0.167089381353,34.3821554469,10.7710376103,45.9223273453,45.9223273453
 11/17  18:00:00,66.3170994269,12.4771829338,0.0,0.420723435814,34.3821554469,10.7710376103,59.743128993,59.743128993
 11/17  19:00:00,53.7795853243,12.4771829338,0.0,0.540709772263,22.9214369646,9.5742556536,73.0573260472,73.0573260472
 11/17  20:00:00,53.905408041,12.4771829338,0.0,0.666532488924,22.9214369646,9.5742556536,89.3649424044,89.3649424044
 11/17  21:00:00,48.9734979218,12.4771829338,0.0,0.751643820566,19.1011974705,8.3774736969,99.9004896646,99.9004896646
 11/17  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/17  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/17  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/18  01:00:00,11.9735714784,0.00227879629984,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/18  02:00:00,12.0706590814,0.0496789604269,0.0,0.0496874389122,1.91011974705,1.79517293505,0.881816200183,0.881816200183
 11/18  03:00:00,12.3450848788,0.251046258321,0.0,0.122745938407,1.91011974705,1.79517293505,5.9252106639,5.9252106639
 11/18  04:00:00,12.4008011195,0.258746912915,0.0,0.170761524485,1.91011974705,1.79517293505,6.10183431456,6.10183431456
 11/18  05:00:00,12.5892177774,0.409490726533,0.0,0.208434368755,1.91011974705,1.79517293505,9.87788881518,9.87788881518
 11/18  06:00:00,12.5581077315,0.35329597039,0.0,0.233519078985,1.91011974705,1.79517293505,8.46368626268,8.46368626268
 11/18  07:00:00,24.9653339753,12.4771829338,0.0,1.89452502605,1.91011974705,1.79517293505,234.85740468,234.85740468
 11/18  08:00:00,21.1734278788,12.4771829338,0.0,1.28565958073,3.8202394941,3.5903458701,186.722457201,186.722457201
 11/18  09:00:00,30.6358492346,12.4771829338,0.0,0.714038034974,11.4607184823,5.9839097835,157.255205403,157.255205403
 11/18  10:00:00,45.2306323465,12.4771829338,0.0,0.257756794421,22.9214369646,9.5742556536,118.465041761,118.465041761
 11/18  11:00:00,57.6259982806,12.4657889523,0.0,0.00701627100968,34.3821554469,10.7710376103,86.1218579959,86.1218579959
 11/18  12:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,60.5152245326,60.5152245326
 11/18  13:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,45.7523220487,45.7523220487
 11/18  14:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,33.250323024,33.250323024
 11/18  15:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,28.0731852168,28.0731852168
 11/18  16:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,28.3797541074,28.3797541074
 11/18  17:00:00,60.3720365466,12.463510156,0.0,0.0,34.3821554469,10.7710376103,30.4692169695,30.4692169695
 11/18  18:00:00,66.0902982175,12.4771829338,0.0,0.193922226448,34.3821554469,10.7710376103,44.6855012733,44.6855012733
 11/18  19:00:00,48.6892860137,12.4771829338,0.0,0.467431912482,19.1011974705,8.3774736969,74.8229708888,74.8229708888
 11/18  20:00:00,38.8112760932,12.4771829338,0.0,0.623464893575,11.4607184823,5.9839097835,95.2738951637,95.2738951637
 11/18  21:00:00,38.9180086984,12.4771829338,0.0,0.730197498772,11.4607184823,5.9839097835,107.366619313,107.366619313
 11/18  22:00:00,28.9765225728,12.4771829338,0.0,0.822754274716,3.8202394941,3.5903458701,121.504576841,121.504576841
 11/18  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/18  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  02:00:00,11.9736123143,0.00227879629984,0.0,4.08358592008e-05,1.91011974705,1.79517293505,0.0,0.0
 11/19  03:00:00,12.1892906474,0.161022080415,0.0,0.056975884856,1.91011974705,1.79517293505,3.68668194888,3.68668194888
 11/19  04:00:00,12.3469917352,0.252150278084,0.0,0.123548774996,1.91011974705,1.79517293505,5.95840128681,5.95840128681
 11/19  05:00:00,12.491437703,0.350700337241,0.0,0.169444683675,1.91011974705,1.79517293505,8.41439063866,8.41439063866
 11/19  06:00:00,12.5445535556,0.368197777116,0.0,0.205063096375,1.91011974705,1.79517293505,8.85493344327,8.85493344327
 11/19  07:00:00,12.6621701214,0.458323135086,0.0,0.232554304179,1.91011974705,1.79517293505,11.1089108886,11.1089108886
 11/19  08:00:00,4.23860311301,0.402350303602,0.0,0.130960127309,1.91011974705,1.79517293505,9.74107699341,9.74107699341
 11/19  09:00:00,21.2058250722,12.4771829338,0.0,1.31805677412,3.8202394941,3.5903458701,225.554729924,225.554729924
 11/19  10:00:00,20.4432309698,12.4771829338,0.0,0.555462671771,3.8202394941,3.5903458701,163.008925863,163.008925863
 11/19  11:00:00,35.0981073273,12.4771829338,0.0,0.159274676824,15.2809579764,7.1806917402,123.560733465,123.560733465
 11/19  12:00:00,34.9251598726,12.463510156,0.0,0.0,15.2809579764,7.1806917402,97.0874472266,97.0874472266
 11/19  13:00:00,44.9592027742,12.463510156,0.0,0.0,22.9214369646,9.5742556536,64.4847723081,64.4847723081
 11/19  14:00:00,44.9592027742,12.463510156,0.0,0.0,22.9214369646,9.5742556536,43.6320160308,43.6320160308
 11/19  15:00:00,44.9592027742,12.463510156,0.0,0.0,22.9214369646,9.5742556536,36.3329473389,36.3329473389
 11/19  16:00:00,44.9592027742,12.463510156,0.0,0.0,22.9214369646,9.5742556536,38.4386905859,38.4386905859
 11/19  17:00:00,47.7534803768,12.4680677486,0.0,0.0343866766606,22.9214369646,9.5742556536,43.7290916043,43.7290916043
 11/19  18:00:00,43.2667667163,12.4749041375,0.0,0.0642128621717,15.2809579764,7.1806917402,76.4583915117,76.4583915117
 11/19  19:00:00,33.3744581192,12.4771829338,0.0,0.203668370344,7.6404789882,4.7871278268,101.110715582,101.110715582
 11/19  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/20  01:00:00,12.6137009161,0.0385159625442,0.0,0.00550129309361,1.91011974705,2.3935639134,0.805725294635,0.805725294635
 11/20  02:00:00,12.8105768103,0.175059892029,0.0,0.0658332578066,1.91011974705,2.3935639134,4.05013043729,4.05013043729
 11/20  03:00:00,12.9570162973,0.265432592337,0.0,0.121900044463,1.91011974705,2.3935639134,6.2938678942,6.2938678942
 11/20  04:00:00,13.0669834525,0.331734451186,0.0,0.165565340842,1.91011974705,2.3935639134,7.93910213474,7.93910213474
 11/20  05:00:00,13.1485869535,0.377715435221,0.0,0.20118785782,1.91011974705,2.3935639134,9.10402575392,9.10402575392
 11/20  06:00:00,13.221055704,0.425726808269,0.0,0.225645235273,1.91011974705,2.3935639134,10.2849984391,10.2849984391
 11/20  07:00:00,26.9175011298,12.4771829338,0.0,1.87063453546,1.91011974705,2.3935639134,235.580278344,235.580278344
 11/20  08:00:00,26.1475417148,12.4771829338,0.0,1.24275196599,7.6404789882,4.7871278268,184.041503357,184.041503357
 11/20  09:00:00,40.5792742316,12.4771829338,0.0,0.623420130343,19.1011974705,8.3774736969,148.413754312,148.413754312
 11/20  10:00:00,57.7620549476,12.4749041375,0.0,0.133957752885,34.3821554469,10.7710376103,105.623179796,105.623179796
 11/20  11:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,77.8975235472,77.8975235472
 11/20  12:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,51.599267032,51.599267032
 11/20  13:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,34.6610073355,34.6610073355
 11/20  14:00:00,57.6251219909,12.463510156,0.0084187776812,0.0,34.3821554469,10.7710376103,19.27755141,19.27755141
 11/20  15:00:00,57.6465917487,12.463510156,0.0298885354651,0.0,34.3821554469,10.7710376103,12.9271767268,12.9271767268
 11/20  16:00:00,57.621670161,12.463510156,0.00496694776818,0.0,34.3821554469,10.7710376103,10.637617783,10.637617783
 11/20  17:00:00,60.3720365466,12.463510156,0.0,0.0,34.3821554469,10.7710376103,13.612415349,13.612415349
 11/20  18:00:00,65.9058077328,12.4680677486,0.0,0.0185469269396,34.3821554469,10.7710376103,28.0425163154,28.0425163154
 11/20  19:00:00,53.4876049384,12.4771829338,0.0,0.248729386374,22.9214369646,9.5742556536,49.5316530876,49.5316530876
 11/20  20:00:00,53.7116420939,12.4771829338,0.0,0.472766541885,22.9214369646,9.5742556536,74.42362776,74.42362776
 11/20  21:00:00,48.8141076072,12.4771829338,0.0,0.592253505949,19.1011974705,8.3774736969,88.9004498131,88.9004498131
 11/20  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/20  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/20  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/21  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/21  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/21  03:00:00,12.57561609,0.00455759259967,0.0,0.00137483692784,1.91011974705,2.3935639134,0.0,0.0
 11/21  04:00:00,12.7964395157,0.173787427947,0.0,0.0529684273251,1.91011974705,2.3935639134,4.03367561627,4.03367561627
 11/21  05:00:00,12.88939521,0.208696148222,0.0,0.11101540128,1.91011974705,2.3935639134,4.87415652293,4.87415652293
 11/21  06:00:00,13.0489206937,0.332480960229,0.0,0.146756073068,1.91011974705,2.3935639134,7.97061182318,7.97061182318
 11/21  07:00:00,26.8086446368,12.4771829338,0.0,1.76177804247,1.91011974705,2.3935639134,219.798705052,219.798705052
 11/21  08:00:00,26.1909883593,12.4771829338,0.0,1.28619861042,7.6404789882,4.7871278268,172.555307859,172.555307859
 11/21  09:00:00,40.8269157152,12.4771829338,0.0,0.871061613942,19.1011974705,8.3774736969,140.69413726,140.69413726
 11/21  10:00:00,57.9615018333,12.4771829338,0.0,0.331125842214,34.3821554469,10.7710376103,98.4054362434,98.4054362434
 11/21  11:00:00,57.6344973829,12.4680677486,0.0,0.0132365770647,34.3821554469,10.7710376103,72.0273186304,72.0273186304
 11/21  12:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,47.0408742782,47.0408742782
 11/21  13:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,30.9357509469,30.9357509469
 11/21  14:00:00,57.6203099814,12.463510156,0.00360676815467,0.0,34.3821554469,10.7710376103,16.342559429,16.342559429
 11/21  15:00:00,57.6184122346,12.463510156,0.00170902134102,0.0,34.3821554469,10.7710376103,14.3737258857,14.3737258857
 11/21  16:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,19.4352492095,19.4352492095
 11/21  17:00:00,60.3720365466,12.463510156,0.0,0.0,34.3821554469,10.7710376103,30.315022797,30.315022797
 11/21  18:00:00,66.083790826,12.4771829338,0.0,0.187414835,34.3821554469,10.7710376103,46.3568867951,46.3568867951
 11/21  19:00:00,53.6340954803,12.4771829338,0.0,0.395219928221,22.9214369646,9.5742556536,62.4556278909,62.4556278909
 11/21  20:00:00,53.7836303103,12.4771829338,0.0,0.544754758244,22.9214369646,9.5742556536,80.3373230596,80.3373230596
 11/21  21:00:00,48.8605416623,12.4771829338,0.0,0.638687561095,19.1011974705,8.3774736969,92.2836399208,92.2836399208
 11/21  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/21  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/22  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/22  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/22  03:00:00,12.5719624567,0.00227879629984,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/22  04:00:00,12.6514980526,0.0447310772992,0.0,0.0370833148313,1.91011974705,2.3935639134,0.760421466226,0.760421466226
 11/22  05:00:00,12.7840894187,0.12800598378,0.0,0.0863997745195,1.91011974705,2.3935639134,2.8695726451,2.8695726451
 11/22  06:00:00,12.8144938974,0.139600170178,0.0,0.105210066747,1.91011974705,2.3935639134,3.15041165387,3.15041165387
 11/22  07:00:00,26.6433612749,12.4771829338,0.0,1.59649468066,1.91011974705,2.3935639134,193.272808075,193.272808075
 11/22  08:00:00,26.0131797071,12.4771829338,0.0,1.10838995825,7.6404789882,4.7871278268,140.800887851,140.800887851
 11/22  09:00:00,40.7354419017,12.4771829338,0.0,0.779587800422,19.1011974705,8.3774736969,110.558741096,110.558741096
 11/22  10:00:00,58.0195648548,12.4771829338,0.0,0.389188863727,34.3821554469,10.7710376103,75.0504472739,75.0504472739
 11/22  11:00:00,57.6661832166,12.4703465449,0.0,0.0426436144804,34.3821554469,10.7710376103,54.6414680637,54.6414680637
 11/22  12:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,40.5361598686,40.5361598686
 11/22  13:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,35.4387923873,35.4387923873
 11/22  14:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,31.8831793359,31.8831793359
 11/22  15:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,31.2491095483,31.2491095483
 11/22  16:00:00,57.6407626895,12.4703465449,0.0,0.0172230873833,34.3821554469,10.7710376103,30.232660137,30.232660137
 11/22  17:00:00,60.5817618105,12.4771829338,0.0,0.196052486112,34.3821554469,10.7710376103,34.7431487,34.7431487
 11/22  18:00:00,66.2397334819,12.4771829338,0.0,0.34335749086,34.3821554469,10.7710376103,44.2671215384,44.2671215384
 11/22  19:00:00,53.6580820585,12.4771829338,0.0,0.419206506495,22.9214369646,9.5742556536,53.6543690346,53.6543690346
 11/22  20:00:00,53.7457804996,12.4771829338,0.0,0.506904947587,22.9214369646,9.5742556536,65.7743974122,65.7743974122
 11/22  21:00:00,48.8037766853,12.4771829338,0.0,0.581922584044,19.1011974705,8.3774736969,75.807349506,75.807349506
 11/22  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/22  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/22  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/23  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  03:00:00,11.9921605315,0.00911518519935,0.0,0.011752664192,1.91011974705,1.79517293505,0.0,0.0
 11/23  04:00:00,12.0950906338,0.0588456456558,0.0,0.0649523060592,1.91011974705,1.79517293505,1.11021962555,1.11021962555
 11/23  05:00:00,12.181791982,0.105305801542,0.0,0.105193498362,1.91011974705,1.79517293505,2.24009055655,2.24009055655
 11/23  06:00:00,12.3354844162,0.226146489035,0.0,0.138045245073,1.91011974705,1.79517293505,5.32055684272,5.32055684272
 11/23  07:00:00,12.4053191533,0.266861610692,0.0,0.167164860461,1.91011974705,1.79517293505,6.28993167536,6.28993167536
 11/23  08:00:00,4.14874904408,0.307257102484,0.0,0.1361992595,1.91011974705,1.79517293505,7.35816567413,7.35816567413
 11/23  09:00:00,21.3455756524,12.4771829338,0.0,1.45780735435,3.8202394941,3.5903458701,203.752905674,203.752905674
 11/23  10:00:00,20.5829279556,12.4771829338,0.0,0.695159657584,3.8202394941,3.5903458701,141.439877483,141.439877483
 11/23  11:00:00,35.2201303323,12.4771829338,0.0,0.281297681899,15.2809579764,7.1806917402,101.074208424,101.074208424
 11/23  12:00:00,34.9428371173,12.4680677486,0.0,0.0131196520596,15.2809579764,7.1806917402,81.2595010421,81.2595010421
 11/23  13:00:00,44.9592027742,12.463510156,0.0,0.0,22.9214369646,9.5742556536,62.3136670558,62.3136670558
 11/23  14:00:00,44.9592027742,12.463510156,0.0,0.0,22.9214369646,9.5742556536,53.6937622236,53.6937622236
 11/23  15:00:00,44.9592027742,12.463510156,0.0,0.0,22.9214369646,9.5742556536,51.4469494055,51.4469494055
 11/23  16:00:00,44.9671302485,12.4657889523,0.0,0.00564867794231,22.9214369646,9.5742556536,53.6268852914,53.6268852914
 11/23  17:00:00,47.9576066633,12.4771829338,0.0,0.229397777902,22.9214369646,9.5742556536,58.6144668025,58.6144668025
 11/23  18:00:00,43.3823713916,12.4771829338,0.0,0.17753874111,15.2809579764,7.1806917402,88.9415656474,88.9415656474
 11/23  19:00:00,33.466078008,12.4771829338,0.0,0.29528825913,7.6404789882,4.7871278268,108.017434877,108.017434877
 11/23  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  24:00:00,11.9772219538,0.00455759259967,0.0,0.00137167909807,1.91011974705,1.79517293505,0.0,0.0
 11/24  01:00:00,12.6855362447,0.0616474049898,0.0,0.0542051792315,1.91011974705,2.3935639134,1.17775671787,1.17775671787
 11/24  02:00:00,12.8678707134,0.183862752864,0.0,0.114324300113,1.91011974705,2.3935639134,4.2320119638,4.2320119638
 11/24  03:00:00,13.0236996978,0.293467753932,0.0,0.160548283377,1.91011974705,2.3935639134,6.99387763276,6.99387763276
 11/24  04:00:00,13.0855776426,0.315622309289,0.0,0.200271672868,1.91011974705,2.3935639134,7.50912364447,7.50912364447
 11/24  05:00:00,13.2344467133,0.431512306232,0.0,0.233250746616,1.91011974705,2.3935639134,10.4513329154,10.4513329154
 11/24  06:00:00,13.2209765532,0.400908472471,0.0,0.250384420232,1.91011974705,2.3935639134,9.63749744411,9.63749744411
 11/24  07:00:00,26.9509165163,12.4771829338,0.0,1.90404992196,1.91011974705,2.3935639134,236.0815307,236.0815307
 11/24  08:00:00,26.3649554856,12.4771829338,0.0,1.46016573675,7.6404789882,4.7871278268,185.488975311,185.488975311
 11/24  09:00:00,41.1502709276,12.4771829338,0.0,1.19441682639,19.1011974705,8.3774736969,157.432068582,157.432068582
 11/24  10:00:00,58.5333484525,12.4771829338,0.0,0.902972461445,34.3821554469,10.7710376103,123.161752374,123.161752374
 11/24  11:00:00,58.3205784359,12.4771829338,0.0,0.69020244486,34.3821554469,10.7710376103,104.387117224,104.387117224
 11/24  12:00:00,58.0819911314,12.4771829338,0.0,0.451615140362,34.3821554469,10.7710376103,84.4305991494,84.4305991494
 11/24  13:00:00,58.0333914156,12.4771829338,0.0,0.403015424562,34.3821554469,10.7710376103,73.6147889922,73.6147889922
 11/24  14:00:00,58.0744642318,12.4771829338,0.0,0.444088240732,34.3821554469,10.7710376103,64.4345361713,64.4345361713
 11/24  15:00:00,58.0769074163,12.4771829338,0.0,0.446531425215,34.3821554469,10.7710376103,59.3568139534,59.3568139534
 11/24  16:00:00,58.0999992118,12.4771829338,0.0,0.469623220777,34.3821554469,10.7710376103,55.7006420132,55.7006420132
 11/24  17:00:00,60.9080788339,12.4771829338,0.0,0.522369509506,34.3821554469,10.7710376103,58.1981529134,58.1981529134
 11/24  18:00:00,66.5019931263,12.4771829338,0.0,0.605617135289,34.3821554469,10.7710376103,66.4205956832,66.4205956832
 11/24  19:00:00,53.9141133458,12.4771829338,0.0,0.675237793724,22.9214369646,9.5742556536,76.2431896719,76.2431896719
 11/24  20:00:00,54.0017883308,12.4771829338,0.0,0.762912778757,22.9214369646,9.5742556536,88.6967143067,88.6967143067
 11/24  21:00:00,49.0311835466,12.4771829338,0.0,0.809329445348,19.1011974705,8.3774736969,95.4896728817,95.4896728817
 11/24  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/24  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/24  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/25  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/25  02:00:00,12.0038641849,0.013672777799,0.0,0.0188987250494,1.91011974705,1.79517293505,0.0,0.0
 11/25  03:00:00,12.0724715665,0.0411224785692,0.0,0.0600564058126,1.91011974705,1.79517293505,0.673268262044,0.673268262044
 11/25  04:00:00,12.1248819419,0.0678752776717,0.0,0.0857139821601,1.91011974705,1.79517293505,1.33007261436,1.33007261436
 11/25  05:00:00,12.1554762393,0.0808279640107,0.0,0.103355593211,1.91011974705,1.79517293505,1.64635387385,1.64635387385
 11/25  06:00:00,12.2161046143,0.124411264779,0.0,0.120400667401,1.91011974705,1.79517293505,2.71787234263,2.71787234263
 11/25  07:00:00,26.085470812,12.4771829338,0.0,1.63699519607,1.91011974705,1.79517293505,191.256060641,191.256060641
 11/25  08:00:00,21.091087675,12.4771829338,0.0,1.20331937696,3.8202394941,3.5903458701,150.275475024,150.275475024
 11/25  09:00:00,30.8720594657,12.4771829338,0.0,0.950248266023,11.4607184823,5.9839097835,127.371072856,127.371072856
 11/25  10:00:00,45.5827058907,12.4771829338,0.0,0.609830338628,22.9214369646,9.5742556536,93.3669511314,93.3669511314
 11/25  11:00:00,57.9069415585,12.4771829338,0.0,0.276565567495,34.3821554469,10.7710376103,65.4378096792,65.4378096792
 11/25  12:00:00,57.8239806052,12.4771829338,0.0,0.193604614202,34.3821554469,10.7710376103,49.3919715335,49.3919715335
 11/25  13:00:00,57.7551854606,12.4771829338,0.0,0.124809469598,34.3821554469,10.7710376103,44.026660666,44.026660666
 11/25  14:00:00,57.8937954624,12.4771829338,0.0,0.263419471321,34.3821554469,10.7710376103,42.0661569554,42.0661569554
 11/25  15:00:00,57.9843256322,12.4771829338,0.0,0.353949641178,34.3821554469,10.7710376103,43.0674220888,43.0674220888
 11/25  16:00:00,58.0423437605,12.4771829338,0.0,0.411967769464,34.3821554469,10.7710376103,46.6976630474,46.6976630474
 11/25  17:00:00,60.8611009457,12.4771829338,0.0,0.475391621285,34.3821554469,10.7710376103,51.1927035342,51.1927035342
 11/25  18:00:00,66.4489862249,12.4771829338,0.0,0.552610233866,34.3821554469,10.7710376103,59.3047857897,59.3047857897
 11/25  19:00:00,48.8747953927,12.4771829338,0.0,0.652941291496,19.1011974705,8.3774736969,77.7015746369,77.7015746369
 11/25  20:00:00,38.9028721253,12.4771829338,0.0,0.715060925631,11.4607184823,5.9839097835,87.0400818484,87.0400818484
 11/25  21:00:00,38.9504674363,12.4771829338,0.0,0.762656236667,11.4607184823,5.9839097835,92.5864375652,92.5864375652
 11/25  22:00:00,28.9797187497,12.4771829338,0.0,0.825950451668,3.8202394941,3.5903458701,104.267066789,104.267066789
 11/25  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/25  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  03:00:00,11.9758502747,0.00455759259967,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  04:00:00,12.0103613904,0.013672777799,0.0,0.0253959305303,1.91011974705,1.79517293505,0.0,0.0
 11/26  05:00:00,12.0716258918,0.0405098360586,0.0,0.0598233736284,1.91011974705,1.79517293505,0.65911269458,0.65911269458
 11/26  06:00:00,12.1275355189,0.0668319924656,0.0,0.0894108442935,1.91011974705,1.79517293505,1.31079482497,1.31079482497
 11/26  07:00:00,12.2080186414,0.117276106494,0.0,0.119449852831,1.91011974705,1.79517293505,2.53768031464,2.53768031464
 11/26  08:00:00,3.94646227698,0.116084905659,0.0,0.125084689226,1.91011974705,1.79517293505,2.5157466192,2.5157466192
 11/26  09:00:00,21.4869489034,12.4771829338,0.0,1.59918060537,3.8202394941,3.5903458701,190.961498157,190.961498157
 11/26  10:00:00,21.0478989386,12.4771829338,0.0,1.16013064052,3.8202394941,3.5903458701,150.084603039,150.084603039
 11/26  11:00:00,35.9423808006,12.4771829338,0.0,1.0035481502,15.2809579764,7.1806917402,130.271303672,130.271303672
 11/26  12:00:00,35.7936797853,12.4771829338,0.0,0.854847134816,15.2809579764,7.1806917402,119.994889722,119.994889722
 11/26  13:00:00,45.7039878368,12.4771829338,0.0,0.731112284738,22.9214369646,9.5742556536,101.482836211,101.482836211
 11/26  14:00:00,45.5787449878,12.4771829338,0.0,0.605869435735,22.9214369646,9.5742556536,91.9914923013,91.9914923013
 11/26  15:00:00,45.5845905255,12.4771829338,0.0,0.611714973494,22.9214369646,9.5742556536,88.4219019207,88.4219019207
 11/26  16:00:00,45.6475275218,12.4771829338,0.0,0.674651969745,22.9214369646,9.5742556536,87.7564281232,87.7564281232
 11/26  17:00:00,48.4673762429,12.4771829338,0.0,0.739167357527,22.9214369646,9.5742556536,87.9036531991,87.9036531991
 11/26  18:00:00,43.6833234231,12.4771829338,0.0,0.478490772614,15.2809579764,7.1806917402,114.755779893,114.755779893
 11/26  19:00:00,33.7138741938,12.4771829338,0.0,0.543084444921,7.6404789882,4.7871278268,127.540666053,127.540666053
 11/26  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  22:00:00,11.9735714784,0.00227879629984,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  23:00:00,12.0692722961,0.0470862268288,0.0,0.0508933871293,1.91011974705,1.79517293505,0.819409479524,0.819409479524
 11/26  24:00:00,12.2058168319,0.118602950069,0.0,0.11592119976,1.91011974705,1.79517293505,2.57483021623,2.57483021623
 11/27  01:00:00,12.8913255913,0.160103330241,0.0,0.16153860058,1.91011974705,2.3935639134,3.57807984019,3.57807984019
 11/27  02:00:00,13.0293464803,0.262358870138,0.0,0.197303949675,1.91011974705,2.3935639134,6.2080526358,6.2080526358
 11/27  03:00:00,13.1210937868,0.320663749058,0.0,0.230746377252,1.91011974705,2.3935639134,7.61238155842,7.61238155842
 11/27  04:00:00,13.2270085992,0.394097492394,0.0,0.263227446395,1.91011974705,2.3935639134,9.51226093879,9.51226093879
 11/27  05:00:00,13.295466197,0.429168687343,0.0,0.296613849242,1.91011974705,2.3935639134,10.3163668065,10.3163668065
 11/27  06:00:00,13.3834770077,0.491162751773,0.0,0.322630595491,1.91011974705,2.3935639134,11.9656924995,11.9656924995
 11/27  07:00:00,27.1126342634,12.4771829338,0.0,2.06576766911,1.91011974705,2.3935639134,241.070505797,241.070505797
 11/27  08:00:00,26.4521011081,12.4771829338,0.0,1.54731135924,7.6404789882,4.7871278268,193.002617725,193.002617725
 11/27  09:00:00,41.0602603096,12.4771829338,0.0,1.10440620836,19.1011974705,8.3774736969,163.920991499,163.920991499
 11/27  10:00:00,58.2130940331,12.4771829338,0.0,0.582718042027,34.3821554469,10.7710376103,128.171167022,128.171167022
 11/27  11:00:00,57.8653086243,12.4771829338,0.0,0.234932633226,34.3821554469,10.7710376103,109.05676371,109.05676371
 11/27  12:00:00,57.6338959815,12.4680677486,0.0,0.0126351756449,34.3821554469,10.7710376103,87.9899723425,87.9899723425
 11/27  13:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,73.7161966638,73.7161966638
 11/27  14:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,60.8341950172,60.8341950172
 11/27  15:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,57.1094808916,57.1094808916
 11/27  16:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,57.9590936108,57.9590936108
 11/27  17:00:00,60.6205586146,12.4771829338,0.0,0.234849290219,34.3821554469,10.7710376103,67.9089640395,67.9089640395
 11/27  18:00:00,66.4679114725,12.4771829338,0.0,0.571535481431,34.3821554469,10.7710376103,82.5404083999,82.5404083999
 11/27  19:00:00,53.9530277441,12.4771829338,0.0,0.714152192043,22.9214369646,9.5742556536,97.5805735062,97.5805735062
 11/27  20:00:00,54.103359792,12.4771829338,0.0,0.864484239973,22.9214369646,9.5742556536,115.403233297,115.403233297
 11/27  21:00:00,49.1796518183,12.4771829338,0.0,0.957797717099,19.1011974705,8.3774736969,126.310498707,126.310498707
 11/27  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/27  24:00:00,12.6068869803,0.0292354399762,0.0,0.0079678798429,1.91011974705,2.3935639134,0.604815310251,0.604815310251
 11/28  01:00:00,12.8391307697,0.168581744479,0.0,0.100865364774,1.91011974705,2.3935639134,3.85019604026,3.85019604026
 11/28  02:00:00,13.0436930221,0.297947990688,0.0,0.176061371004,1.91011974705,2.3935639134,7.08349391952,7.08349391952
 11/28  03:00:00,13.1880827706,0.388525716826,0.0,0.229873393327,1.91011974705,2.3935639134,9.33627338859,9.33627338859
 11/28  04:00:00,13.3055815697,0.465053203122,0.0,0.27084470614,1.91011974705,2.3935639134,11.2728673932,11.2728673932
 11/28  05:00:00,13.4084881364,0.530911677688,0.0,0.307892798303,1.91011974705,2.3935639134,12.8975132801,12.8975132801
 11/28  06:00:00,13.475971284,0.573784104885,0.0,0.332503518677,1.91011974705,2.3935639134,14.0168495621,14.0168495621
 11/28  07:00:00,27.1450903908,12.4771829338,0.0,2.0982237965,1.91011974705,2.3935639134,256.102169544,256.102169544
 11/28  08:00:00,27.8872057913,12.4771829338,0.0,1.60474937577,7.6404789882,4.7871278268,206.334374317,206.334374317
 11/28  09:00:00,41.2630727971,12.4771829338,0.0,1.30721869582,19.1011974705,8.3774736969,177.894388837,177.894388837
 11/28  10:00:00,58.6962681606,12.4771829338,0.0,1.06589216956,34.3821554469,10.7710376103,144.262285794,144.262285794
 11/28  11:00:00,58.5929962528,12.4771829338,0.0,0.962620261722,34.3821554469,10.7710376103,127.024129004,127.024129004
 11/28  12:00:00,58.4739110271,12.4771829338,0.0,0.843535036098,34.3821554469,10.7710376103,107.642080736,107.642080736
 11/28  13:00:00,58.3682986828,12.4771829338,0.0,0.737922691744,34.3821554469,10.7710376103,94.5831277514,94.5831277514
 11/28  14:00:00,58.2804729198,12.4771829338,0.0,0.650096928731,34.3821554469,10.7710376103,82.3484078635,82.3484078635
 11/28  15:00:00,58.2626633634,12.4771829338,0.0,0.632287372358,34.3821554469,10.7710376103,76.5916163734,76.5916163734
 11/28  16:00:00,58.270468525,12.4771829338,0.0,0.640092533957,34.3821554469,10.7710376103,72.850387299,72.850387299
 11/28  17:00:00,61.0763963007,12.4771829338,0.0,0.690686976345,34.3821554469,10.7710376103,75.1410753575,75.1410753575
 11/28  18:00:00,66.6440193275,12.4771829338,0.0,0.747643336446,34.3821554469,10.7710376103,80.4749724644,80.4749724644
 11/28  19:00:00,54.0189041652,12.4771829338,0.0,0.78002861315,22.9214369646,9.5742556536,85.7968531042,85.7968531042
 11/28  20:00:00,54.0682274022,12.4771829338,0.0,0.829351850119,22.9214369646,9.5742556536,93.357987572,93.357987572
 11/28  21:00:00,49.0730144995,12.4771829338,0.0,0.851160398213,19.1011974705,8.3774736969,97.011994305,97.011994305
 11/28  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/28  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/29  01:00:00,12.5857303721,0.00911518519935,0.0,0.00693152644319,1.91011974705,2.3935639134,0.0,0.0
 11/29  02:00:00,12.6723191003,0.0418784621498,0.0,0.0607569777265,1.91011974705,2.3935639134,0.692355788882,0.692355788882
 11/29  03:00:00,12.7269389474,0.0504565309888,0.0,0.106798755961,1.91011974705,2.3935639134,0.902990366833,0.902990366833
 11/29  04:00:00,12.8489854499,0.135880505329,0.0,0.143421284133,1.91011974705,2.3935639134,2.99895854107,2.99895854107
 11/29  05:00:00,12.9172267611,0.175505154271,0.0,0.172037946345,1.91011974705,2.3935639134,4.01569177917,4.01569177917
 11/29  06:00:00,13.0319776739,0.273540788739,0.0,0.188753224674,1.91011974705,2.3935639134,6.46741005849,6.46741005849
 11/29  07:00:00,26.8080059053,12.4771829338,0.0,1.76113931102,1.91011974705,2.3935639134,201.235802574,201.235802574
 11/29  08:00:00,27.6075672948,12.4771829338,0.0,1.32511087933,7.6404789882,4.7871278268,156.300793696,156.300793696
 11/29  09:00:00,41.0050382133,12.4771829338,0.0,1.04918411208,19.1011974705,8.3774736969,129.5354346,129.5354346
 11/29  10:00:00,58.3883938861,12.4771829338,0.0,0.758017895087,34.3821554469,10.7710376103,95.7609080013,95.7609080013
 11/29  11:00:00,58.1605347766,12.4771829338,0.0,0.530158785508,34.3821554469,10.7710376103,77.1529258734,77.1529258734
 11/29  12:00:00,58.0258026568,12.4771829338,0.0,0.39542666576,34.3821554469,10.7710376103,62.0881197582,62.0881197582
 11/29  13:00:00,57.9054112928,12.4771829338,0.0,0.275035301737,34.3821554469,10.7710376103,56.4626168789,56.4626168789
 11/29  14:00:00,57.890370842,12.4771829338,0.0,0.259994850946,34.3821554469,10.7710376103,52.7893562216,52.7893562216
 11/29  15:00:00,57.9363103266,12.4771829338,0.0,0.305934335511,34.3821554469,10.7710376103,51.519766529,51.519766529
 11/29  16:00:00,58.022316873,12.4771829338,0.0,0.39194088198,34.3821554469,10.7710376103,50.0831234477,50.0831234477
 11/29  17:00:00,60.8731132196,12.4771829338,0.0,0.487403895192,34.3821554469,10.7710376103,54.2842749002,54.2842749002
 11/29  18:00:00,66.4798966277,12.4771829338,0.0,0.58352063664,34.3821554469,10.7710376103,62.3051934896,62.3051934896
 11/29  19:00:00,53.8831643003,12.4771829338,0.0,0.644288748251,22.9214369646,9.5742556536,70.4455268994,70.4455268994
 11/29  20:00:00,53.95657996,12.4771829338,0.0,0.717704407969,22.9214369646,9.5742556536,81.0532742739,81.0532742739
 11/29  21:00:00,48.9758228548,12.4771829338,0.0,0.753968753547,19.1011974705,8.3774736969,86.2708305215,86.2708305215
 11/29  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/29  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/29  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/30  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/30  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/30  03:00:00,12.601021801,0.013672777799,0.0,0.0176653627396,1.91011974705,2.3935639134,0.0,0.0
 11/30  04:00:00,12.6773502327,0.0421084466445,0.0,0.0655581256535,1.91011974705,2.3935639134,0.698120014809,0.698120014809
 11/30  05:00:00,12.7373299269,0.0646318738576,0.0,0.103014392597,1.91011974705,2.3935639134,1.25386117145,1.25386117145
 11/30  06:00:00,12.8109292381,0.116012499416,0.0,0.125233078206,1.91011974705,2.3935639134,2.50945817802,2.50945817802
 11/30  07:00:00,26.69366448,12.4771829338,0.0,1.64679788568,1.91011974705,2.3935639134,188.337042351,188.337042351
 11/30  08:00:00,27.5164583034,12.4771829338,0.0,1.23400188785,7.6404789882,4.7871278268,144.474403805,144.474403805
 11/30  09:00:00,40.9884160933,12.4771829338,0.0,1.03256199208,19.1011974705,8.3774736969,122.389714026,122.389714026
 11/30  10:00:00,58.3862595247,12.4771829338,0.0,0.755883533652,34.3821554469,10.7710376103,94.6174654379,94.6174654379
 11/30  11:00:00,58.2432007832,12.4771829338,0.0,0.612824792158,34.3821554469,10.7710376103,82.9001686873,82.9001686873
 11/30  12:00:00,58.0826735463,12.4771829338,0.0,0.452297555226,34.3821554469,10.7710376103,68.8303385089,68.8303385089
 11/30  13:00:00,58.0683278474,12.4771829338,0.0,0.437951856328,34.3821554469,10.7710376103,62.635147538,62.635147538
 11/30  14:00:00,58.0743703902,12.4771829338,0.0,0.443994399111,34.3821554469,10.7710376103,57.279101888,57.279101888
 11/30  15:00:00,58.0881119958,12.4771829338,0.0,0.457736004742,34.3821554469,10.7710376103,55.4615777514,55.4615777514
 11/30  16:00:00,58.1381482261,12.4771829338,0.0,0.507772235052,34.3821554469,10.7710376103,54.147720875,54.147720875
 11/30  17:00:00,62.3349974694,12.4771829338,0.0,0.571621478334,34.3821554469,10.7710376103,58.306179776,58.306179776
 11/30  18:00:00,66.5255288015,12.4771829338,0.0,0.629152810479,34.3821554469,10.7710376103,64.6362073799,64.6362073799
 11/30  19:00:00,53.8977161923,12.4771829338,0.0,0.658840640277,22.9214369646,9.5742556536,69.8494486958,69.8494486958
 11/30  20:00:00,53.9451582216,12.4771829338,0.0,0.706282669549,22.9214369646,9.5742556536,77.4176657511,77.4176657511
 11/30  21:00:00,48.9527937566,12.4771829338,0.0,0.730939655324,19.1011974705,8.3774736969,81.694218881,81.694218881
 11/30  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/30  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/30  24:00:00,12.5836297527,0.00455759259967,0.0,0.0093884996805,1.91011974705,2.3935639134,0.0,0.0
 12/01  01:00:00,12.8622595658,0.155568404288,0.0,0.137007501071,1.91011974705,2.3935639134,3.48054764079,3.48054764079
 12/01  02:00:00,13.2077728617,0.371193505062,0.0,0.266895696227,1.91011974705,2.3935639134,8.91156531936,8.91156531936
 12/01  03:00:00,13.5174006493,0.57252640212,0.0,0.375190586714,1.91011974705,2.3935639134,13.8842622569,13.8842622569
 12/01  04:00:00,14.0647650675,1.01658978625,0.0,0.478491620771,1.91011974705,2.3935639134,22.3872994242,22.3872994242
 12/01  05:00:00,14.6829961685,1.54885685325,0.0,0.564455654771,1.91011974705,2.3935639134,31.3882603501,31.3882603501
 12/01  06:00:00,15.3507611801,2.1613179695,0.0,0.619759550189,1.91011974705,2.3935639134,41.3021449366,41.3021449366
 12/01  07:00:00,27.7056852012,12.4771829338,0.0,2.65881860688,1.91011974705,2.3935639134,320.870320617,320.870320617
 12/01  08:00:00,28.5635306752,12.4771829338,0.0,2.28107425969,7.6404789882,4.7871278268,284.226750959,284.226750959
 12/01  09:00:00,41.4938721694,12.4771829338,0.0,1.53801806815,19.1011974705,8.3774736969,252.177331054,252.177331054
 12/01  10:00:00,58.5872579067,12.4771829338,0.0,0.956881915644,34.3821554469,10.7710376103,214.97687073,214.97687073
