Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 12/01  11:00:00,58.266928429,12.4771829338,0.0,0.636552437935,34.3821554469,10.7710376103,193.472726429,193.472726429
 12/01  12:00:00,58.1306144057,12.4771829338,0.0,0.50023841468,34.3821554469,10.7710376103,172.475650843,172.475650843
 12/01  13:00:00,58.3090627544,12.4771829338,0.0,0.678686763322,34.3821554469,10.7710376103,155.325195929,155.325195929
 12/01  14:00:00,58.3757008789,12.4771829338,0.0,0.745324887901,34.3821554469,10.7710376103,140.455075821,140.455075821
 12/01  15:00:00,58.5245823188,12.4771829338,0.0,0.894206327805,34.3821554469,10.7710376103,131.343030801,131.343030801
 12/01  16:00:00,58.6069001986,12.4771829338,0.0,0.976524207589,34.3821554469,10.7710376103,126.051283892,126.051283892
 12/01  17:00:00,62.8140822623,12.4771829338,0.0,1.05070627126,34.3821554469,10.7710376103,132.356954181,132.356954181
 12/01  18:00:00,67.0501350476,12.4771829338,0.0,1.15375905656,34.3821554469,10.7710376103,142.698032237,142.698032237
 12/01  19:00:00,54.4781913379,12.4771829338,0.0,1.23931578588,22.9214369646,9.5742556536,153.740359778,153.740359778
 12/01  20:00:00,54.598127441,12.4771829338,0.0,1.35925188894,22.9214369646,9.5742556536,169.674113828,169.674113828
 12/01  21:00:00,49.6864377191,12.4771829338,0.0,1.4645836179,19.1011974705,8.3774736969,184.171806098,184.171806098
 12/01  22:00:00,20.7181841371,0.0225705161359,0.0,0.00200680592291,7.6404789882,4.7871278268,0.499856365013,0.499856365013
 12/01  23:00:00,13.1567279295,0.379712266294,0.0,0.207332002724,1.91011974705,2.3935639134,9.06287387624,9.06287387624
 12/01  24:00:00,13.5881913129,0.643592589895,0.0,0.374915062528,1.91011974705,2.3935639134,15.7632473239,15.7632473239
 12/02  01:00:00,13.672524987,1.2315371743,0.0,0.469695130593,1.91011974705,1.79517293505,25.7664359873,25.7664359873
 12/02  02:00:00,14.1954497385,1.69753672638,0.0,0.526620330002,1.91011974705,1.79517293505,33.789072559,33.789072559
 12/02  03:00:00,14.6960870058,2.13792789365,0.0,0.586866430041,1.91011974705,1.79517293505,40.6487037399,40.6487037399
 12/02  04:00:00,15.0211987906,2.40005758618,0.0,0.649848522353,1.91011974705,1.79517293505,45.9618344462,45.9618344462
 12/02  05:00:00,15.4159018741,2.75052695722,0.0,0.694082234762,1.91011974705,1.79517293505,51.08913849,51.08913849
 12/02  06:00:00,15.5014211855,2.80425917774,0.0,0.725869325613,1.91011974705,1.79517293505,52.9773699805,52.9773699805
 12/02  07:00:00,27.1468930754,12.4771829338,0.0,2.69841745944,1.91011974705,1.79517293505,334.165678808,334.165678808
 12/02  08:00:00,23.6592663697,12.4771829338,0.0,2.39383140501,3.8202394941,3.5903458701,302.459448304,302.459448304
 12/02  09:00:00,31.6736398782,12.4771829338,0.0,1.75182867855,11.4607184823,5.9839097835,271.736050709,271.736050709
 12/02  10:00:00,46.2008377836,12.4771829338,0.0,1.22796223158,22.9214369646,9.5742556536,235.355601898,235.355601898
 12/02  11:00:00,58.7832952544,12.4771829338,0.0,1.15291926331,34.3821554469,10.7710376103,209.896066956,209.896066956
 12/02  12:00:00,58.8906505887,12.4771829338,0.0,1.26027459768,34.3821554469,10.7710376103,188.968917988,188.968917988
 12/02  13:00:00,58.8866340233,12.4771829338,0.0,1.25625803224,34.3821554469,10.7710376103,170.707608056,170.707608056
 12/02  14:00:00,58.5803313667,12.4771829338,0.0,0.949955375605,34.3821554469,10.7710376103,151.678517347,151.678517347
 12/02  15:00:00,58.4962292936,12.4771829338,0.0,0.865853302519,34.3821554469,10.7710376103,140.905012359,140.905012359
 12/02  16:00:00,58.5900495617,12.4771829338,0.0,0.959673570664,34.3821554469,10.7710376103,134.35294295,134.35294295
 12/02  17:00:00,62.8469648679,12.4771829338,0.0,1.08358887685,34.3821554469,10.7710376103,136.249936437,136.249936437
 12/02  18:00:00,67.1617588236,12.4771829338,0.0,1.26538283254,34.3821554469,10.7710376103,152.924996358,152.924996358
 12/02  19:00:00,49.6625462418,12.4771829338,0.0,1.44069214054,19.1011974705,8.3774736969,179.949101388,179.949101388
 12/02  20:00:00,39.7458030774,12.4771829338,0.0,1.5579918778,11.4607184823,5.9839097835,196.395636024,196.395636024
 12/02  21:00:00,39.811954669,12.4771829338,0.0,1.62414346939,11.4607184823,5.9839097835,204.339876316,204.339876316
 12/02  22:00:00,29.8728888008,12.4771829338,0.0,1.71912050279,3.8202394941,3.5903458701,220.319448218,220.319448218
 12/02  23:00:00,12.235951052,0.191533353415,0.0,0.0731250165103,1.91011974705,1.79517293505,4.57842110533,4.57842110533
 12/02  24:00:00,13.0041056714,0.679670968584,0.0,0.353142020726,1.91011974705,1.79517293505,16.6059156483,16.6059156483
 12/03  01:00:00,13.6578870245,1.20227285192,0.0,0.484321490533,1.91011974705,1.79517293505,25.369220799,25.369220799
 12/03  02:00:00,14.4228868851,1.88004484798,0.0,0.571549355011,1.91011974705,1.79517293505,37.5462223981,37.5462223981
 12/03  03:00:00,14.8468742561,2.23796575929,0.0,0.637615814736,1.91011974705,1.79517293505,42.4615921965,42.4615921965
 12/03  04:00:00,15.18282548,2.51921930894,0.0,0.692313488953,1.91011974705,1.79517293505,48.5652111043,48.5652111043
 12/03  05:00:00,15.4798569125,2.77370105193,0.0,0.734863178429,1.91011974705,1.79517293505,51.5547248713,51.5547248713
 12/03  06:00:00,15.5804244684,2.85645532478,0.0,0.752676461561,1.91011974705,1.79517293505,54.3563303125,54.3563303125
 12/03  07:00:00,15.8670092298,3.10855516932,0.0,0.7871613784,1.91011974705,1.79517293505,57.2287963817,57.2287963817
 12/03  08:00:00,9.06994842523,3.20200007204,0.0,0.784989004424,1.91011974705,1.79517293505,60.3711519609,60.3711519609
 12/03  09:00:00,22.3904340522,12.4771829338,0.0,2.50266575415,3.8202394941,3.5903458701,328.79804173,328.79804173
 12/03  10:00:00,21.8736196468,12.4771829338,0.0,1.98585134874,3.8202394941,3.5903458701,284.527601908,284.527601908
 12/03  11:00:00,36.6058183838,12.4771829338,0.0,1.66698573335,15.2809579764,7.1806917402,249.477175387,249.477175387
 12/03  12:00:00,36.5607856888,12.4771829338,0.0,1.62195303833,15.2809579764,7.1806917402,230.307058812,230.307058812
 12/03  13:00:00,46.4431257499,12.4771829338,0.0,1.4702501979,22.9214369646,9.5742556536,200.013591504,200.013591504
 12/03  14:00:00,45.9932249944,12.4771829338,0.0,1.02034944238,22.9214369646,9.5742556536,176.987819766,176.987819766
 12/03  15:00:00,45.7520301889,12.4771829338,0.0,0.77915463688,22.9214369646,9.5742556536,162.83353876,162.83353876
 12/03  16:00:00,45.6551750394,12.4771829338,0.0,0.682299487351,22.9214369646,9.5742556536,149.891074722,149.891074722
 12/03  17:00:00,50.0653507778,12.4771829338,0.0,0.959475225707,22.9214369646,9.5742556536,150.063806827,150.063806827
 12/03  18:00:00,43.9331970283,12.4771829338,0.0,0.728364377891,15.2809579764,7.1806917402,192.699591167,192.699591167
 12/03  19:00:00,34.0408530241,12.4771829338,0.0,0.870063275253,7.6404789882,4.7871278268,215.71459886,215.71459886
 12/03  20:00:00,12.0484714736,0.0674519938982,0.0,0.00972679758985,1.91011974705,1.79517293505,1.53995486674,1.53995486674
 12/03  21:00:00,12.6651305111,0.476540612932,0.0,0.217297216111,1.91011974705,1.79517293505,11.5415696449,11.5415696449
 12/03  22:00:00,12.9396827249,0.608635776691,0.0,0.35975426611,1.91011974705,1.79517293505,14.8190879586,14.8190879586
 12/03  23:00:00,13.4390769104,1.03439164849,0.0,0.433392579859,1.91011974705,1.79517293505,23.1354023422,23.1354023422
 12/03  24:00:00,13.8367530773,1.36887197148,0.0,0.49658842368,1.91011974705,1.79517293505,27.8060065117,27.8060065117
 12/04  01:00:00,15.2574965658,2.12450013262,0.0,0.563312772749,1.91011974705,2.3935639134,40.9467713231,40.9467713231
 12/04  02:00:00,15.1340112792,1.95280024551,0.0,0.611527373238,1.91011974705,2.3935639134,37.7492599913,37.7492599913
 12/04  03:00:00,15.8327057513,2.61997133433,0.0,0.643050756489,1.91011974705,2.3935639134,49.3877359233,49.3877359233
 12/04  04:00:00,15.5234708094,2.27341342151,0.0,0.680373727418,1.91011974705,2.3935639134,43.3071647564,43.3071647564
 12/04  05:00:00,16.3235752899,3.04131286876,0.0,0.71257876073,1.91011974705,2.3935639134,56.6238413332,56.6238413332
 12/04  06:00:00,15.889289383,2.57451330567,0.0,0.745092416896,1.91011974705,2.3935639134,48.5846245256,48.5846245256
 12/04  07:00:00,27.7354131129,12.4771829338,0.0,2.68854651861,1.91011974705,2.3935639134,331.703807646,331.703807646
 12/04  08:00:00,28.5911213904,12.4771829338,0.0,2.30866497484,7.6404789882,4.7871278268,290.531321633,290.531321633
 12/04  09:00:00,41.5576393876,12.4771829338,0.0,1.60178528636,19.1011974705,8.3774736969,257.388511806,257.388511806
 12/04  10:00:00,58.7763900706,12.4771829338,0.0,1.1460140796,34.3821554469,10.7710376103,224.425353056,224.425353056
 12/04  11:00:00,58.9025621777,12.4771829338,0.0,1.27218618665,34.3821554469,10.7710376103,205.560495738,205.560495738
 12/04  12:00:00,58.8684284952,12.4771829338,0.0,1.23805250417,34.3821554469,10.7710376103,178.002225832,178.002225832
 12/04  13:00:00,58.8223835064,12.4771829338,0.0,1.19200751539,34.3821554469,10.7710376103,160.515106094,160.515106094
 12/04  14:00:00,58.6702927938,12.4771829338,0.0,1.03991680279,34.3821554469,10.7710376103,147.387745825,147.387745825
 12/04  15:00:00,58.5887124375,12.4771829338,0.0,0.958336446429,34.3821554469,10.7710376103,135.382353574,135.382353574
 12/04  16:00:00,58.3567822491,12.4771829338,0.0,0.726406258099,34.3821554469,10.7710376103,120.346463143,120.346463143
 12/04  17:00:00,62.6660609489,12.4771829338,0.0,0.902684957885,34.3821554469,10.7710376103,127.632353382,127.632353382
 12/04  18:00:00,67.0599374344,12.4771829338,0.0,1.16356144335,34.3821554469,10.7710376103,144.085623075,144.085623075
 12/04  19:00:00,54.5064751265,12.4771829338,0.0,1.26759957449,22.9214369646,9.5742556536,153.323557662,153.323557662
 12/04  20:00:00,54.5662067092,12.4771829338,0.0,1.32733115713,22.9214369646,9.5742556536,160.778829963,160.778829963
 12/04  21:00:00,49.5752518871,12.4771829338,0.0,1.35339778587,19.1011974705,8.3774736969,164.938731742,164.938731742
 12/04  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/04  23:00:00,12.8831051983,0.213261592856,0.0,0.100159944974,1.91011974705,2.3935639134,4.98712614025,4.98712614025
 12/04  24:00:00,13.1991463801,0.38508091596,0.0,0.244381803649,1.91011974705,2.3935639134,9.27236252785,9.27236252785
 12/05  01:00:00,13.4212001274,0.550300645221,0.0,0.301215821749,1.91011974705,2.3935639134,13.3773030446,13.3773030446
 12/05  02:00:00,13.4317658567,0.525515969186,0.0,0.336566227102,1.91011974705,2.3935639134,12.8213411961,12.8213411961
 12/05  03:00:00,13.5858861746,0.654998712682,0.0,0.361203801515,1.91011974705,2.3935639134,16.0166450169,16.0166450169
 12/05  04:00:00,13.5349297179,0.584139740755,0.0,0.381106316721,1.91011974705,2.3935639134,14.3199556669,14.3199556669
 12/05  05:00:00,13.8973078743,0.92749371759,0.0,0.400130496239,1.91011974705,2.3935639134,20.5592035532,20.5592035532
 12/05  06:00:00,13.9044110991,0.929230477708,0.0,0.405496960904,1.91011974705,2.3935639134,19.6432199299,19.6432199299
 12/05  07:00:00,27.2082872951,12.4771829338,0.0,2.16142070079,1.91011974705,2.3935639134,253.119362158,253.119362158
 12/05  08:00:00,27.8515701258,12.4771829338,0.0,1.56911371033,7.6404789882,4.7871278268,208.05083269,208.05083269
 12/05  09:00:00,40.8759150379,12.4771829338,0.0,0.920060936662,19.1011974705,8.3774736969,180.739932309,180.739932309
 12/05  10:00:00,58.0379108674,12.4771829338,0.0,0.40753487638,34.3821554469,10.7710376103,145.817947113,145.817947113
 12/05  11:00:00,57.7347408112,12.4771829338,0.0,0.104364820193,34.3821554469,10.7710376103,128.462758642,128.462758642
 12/05  12:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,109.716940097,109.716940097
 12/05  13:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,100.105535168,100.105535168
 12/05  14:00:00,57.6398264342,12.4680677486,0.0,0.0185656284017,34.3821554469,10.7710376103,90.41162274,90.41162274
 12/05  15:00:00,57.9474824068,12.4771829338,0.0,0.317106415735,34.3821554469,10.7710376103,80.0084054684,80.0084054684
 12/05  16:00:00,57.8559102051,12.4771829338,0.0,0.22553421408,34.3821554469,10.7710376103,69.6373774063,69.6373774063
 12/05  17:00:00,62.1737718677,12.4771829338,0.0,0.410395876617,34.3821554469,10.7710376103,74.7646965717,74.7646965717
 12/05  18:00:00,66.5472454259,12.4771829338,0.0,0.65086943486,34.3821554469,10.7710376103,91.0468785139,91.0468785139
 12/05  19:00:00,53.979978607,12.4771829338,0.0,0.741103054949,22.9214369646,9.5742556536,99.7040626423,99.7040626423
 12/05  20:00:00,54.058642857,12.4771829338,0.0,0.819767304974,22.9214369646,9.5742556536,108.628846867,108.628846867
 12/05  21:00:00,49.1346124876,12.4771829338,0.0,0.912758386338,19.1011974705,8.3774736969,120.711877418,120.711877418
 12/05  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/05  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/05  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/06  01:00:00,12.6844147026,0.0748661856153,0.0,0.0398648565094,1.91011974705,2.3935639134,1.59415133685,1.59415133685
 12/06  02:00:00,12.97623799,0.283130726211,0.0,0.123423603384,1.91011974705,2.3935639134,6.73785604417,6.73785604417
 12/06  03:00:00,13.0605245648,0.319857611612,0.0,0.170983292696,1.91011974705,2.3935639134,7.65762433089,7.65762433089
 12/06  04:00:00,13.1651195529,0.397705671083,0.0,0.197730221379,1.91011974705,2.3935639134,9.60346750851,9.60346750851
 12/06  05:00:00,13.197656653,0.402914122127,0.0,0.225058870458,1.91011974705,2.3935639134,9.74142917931,9.74142917931
 12/06  06:00:00,13.2934466371,0.480860854519,0.0,0.242902122156,1.91011974705,2.3935639134,11.6926913378,11.6926913378
 12/06  07:00:00,26.9856372383,12.4771829338,0.0,1.93877064403,1.91011974705,2.3935639134,239.033307356,239.033307356
 12/06  08:00:00,27.7276029729,12.4771829338,0.0,1.4451465574,7.6404789882,4.7871278268,195.170098371,195.170098371
 12/06  09:00:00,40.8269791596,12.4771829338,0.0,0.871125058371,19.1011974705,8.3774736969,167.090958242,167.090958242
 12/06  10:00:00,58.1796011843,12.4771829338,0.0,0.549225193269,34.3821554469,10.7710376103,137.835346179,137.835346179
 12/06  11:00:00,58.3645828294,12.4771829338,0.0,0.73420683839,34.3821554469,10.7710376103,128.536846142,128.536846142
 12/06  12:00:00,58.3080761161,12.4771829338,0.0,0.677700125026,34.3821554469,10.7710376103,108.150888412,108.150888412
 12/06  13:00:00,58.1367118068,12.4771829338,0.0,0.506335815795,34.3821554469,10.7710376103,93.4311230636,93.4311230636
 12/06  14:00:00,58.0536795628,12.4771829338,0.0,0.423303571798,34.3821554469,10.7710376103,86.8020232478,86.8020232478
 12/06  15:00:00,58.0133576053,12.4771829338,0.0,0.382981614264,34.3821554469,10.7710376103,77.8736421283,77.8736421283
 12/06  16:00:00,58.1168184454,12.4771829338,0.0,0.486442454393,34.3821554469,10.7710376103,72.4761333694,72.4761333694
 12/06  17:00:00,62.3504112658,12.4771829338,0.0,0.587035274721,34.3821554469,10.7710376103,75.8456407056,75.8456407056
 12/06  18:00:00,66.5739377994,12.4771829338,0.0,0.677561808336,34.3821554469,10.7710376103,80.9988182541,80.9988182541
 12/06  19:00:00,53.9652277088,12.4771829338,0.0,0.726352156805,22.9214369646,9.5742556536,86.379724959,86.379724959
 12/06  20:00:00,54.0569374777,12.4771829338,0.0,0.818061925653,22.9214369646,9.5742556536,99.3981264584,99.3981264584
 12/06  21:00:00,49.152567009,12.4771829338,0.0,0.930712907764,19.1011974705,8.3774736969,115.455533979,115.455533979
 12/06  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/06  24:00:00,12.6200196165,0.0321448114029,0.0,0.0181911446838,1.91011974705,2.3935639134,0.565098915149,0.565098915149
 12/07  01:00:00,12.8155177121,0.127265942394,0.0,0.118568109291,1.91011974705,2.3935639134,2.81316767967,2.81316767967
 12/07  02:00:00,13.0575737868,0.309810710152,0.0,0.178079416167,1.91011974705,2.3935639134,7.37146700404,7.37146700404
 12/07  03:00:00,13.1356195421,0.335519309495,0.0,0.23041657219,1.91011974705,2.3935639134,8.03408861216,8.03408861216
 12/07  04:00:00,13.3677786597,0.51353140196,0.0,0.28456359731,1.91011974705,2.3935639134,12.462562649,12.462562649
 12/07  05:00:00,13.338801204,0.459979337434,0.0,0.309138206132,1.91011974705,2.3935639134,11.1591085025,11.1591085025
 12/07  06:00:00,13.5450221494,0.628384757398,0.0,0.346953731585,1.91011974705,2.3935639134,15.3488143339,15.3488143339
 12/07  07:00:00,27.202573471,12.4771829338,0.0,2.15570687668,1.91011974705,2.3935639134,257.595467188,257.595467188
 12/07  08:00:00,27.8734524033,12.4771829338,0.0,1.59099598778,7.6404789882,4.7871278268,210.742868058,210.742868058
 12/07  09:00:00,40.9182747438,12.4771829338,0.0,0.962420642603,19.1011974705,8.3774736969,184.0526897,184.0526897
 12/07  10:00:00,58.0707743513,12.4771829338,0.0,0.440398360268,34.3821554469,10.7710376103,147.986418562,147.986418562
 12/07  11:00:00,57.7679817582,12.4771829338,0.0,0.137605767194,34.3821554469,10.7710376103,129.992865109,129.992865109
 12/07  12:00:00,57.6247622352,12.4680677486,0.0,0.00350142932743,34.3821554469,10.7710376103,112.540456439,112.540456439
 12/07  13:00:00,57.777943809,12.4771829338,0.0,0.147567817969,34.3821554469,10.7710376103,100.309897841,100.309897841
 12/07  14:00:00,57.8924348888,12.4771829338,0.0,0.262058897792,34.3821554469,10.7710376103,82.0114120831,82.0114120831
 12/07  15:00:00,57.876110284,12.4771829338,0.0,0.24573429297,34.3821554469,10.7710376103,65.4980207788,65.4980207788
 12/07  16:00:00,57.94271613,12.4771829338,0.0,0.312340138924,34.3821554469,10.7710376103,62.3496754996,62.3496754996
 12/07  17:00:00,62.2542491927,12.4771829338,0.0,0.490873201632,34.3821554469,10.7710376103,73.5651694033,73.5651694033
 12/07  18:00:00,66.5648854048,12.4771829338,0.0,0.668509413712,34.3821554469,10.7710376103,88.4342043016,88.4342043016
 12/07  19:00:00,53.9980531444,12.4771829338,0.0,0.759177592399,22.9214369646,9.5742556536,97.8200661555,97.8200661555
 12/07  20:00:00,54.0811243124,12.4771829338,0.0,0.842248760344,22.9214369646,9.5742556536,108.456804243,108.456804243
 12/07  21:00:00,49.1127084688,12.4771829338,0.0,0.890854367557,19.1011974705,8.3774736969,114.891924825,114.891924825
 12/07  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/07  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/08  01:00:00,12.6688474121,0.0498837800931,0.0,0.049279971507,1.91011974705,2.3935639134,0.886485164231,0.886485164231
 12/08  02:00:00,12.9514857349,0.260355657237,0.0,0.121446417228,1.91011974705,2.3935639134,6.16272159301,6.16272159301
 12/08  03:00:00,12.9913608245,0.255412289084,0.0,0.166264874965,1.91011974705,2.3935639134,6.02221136629,6.02221136629
 12/08  04:00:00,13.1856289245,0.410368995025,0.0,0.205576269006,1.91011974705,2.3935639134,9.90756531002,9.90756531002
 12/08  05:00:00,13.1990911974,0.375691298545,0.0,0.2537162384,1.91011974705,2.3935639134,9.02673189273,9.02673189273
 12/08  06:00:00,13.4283120405,0.570000886452,0.0,0.288627493585,1.91011974705,2.3935639134,13.9167467076,13.9167467076
 12/08  07:00:00,27.0337380787,12.4771829338,0.0,1.98687148436,1.91011974705,2.3935639134,241.342154104,241.342154104
 12/08  08:00:00,29.0935067674,12.4771829338,0.0,1.43338368525,7.6404789882,4.7871278268,187.812444423,187.812444423
 12/08  09:00:00,40.9044281348,12.4771829338,0.0,0.948574033553,19.1011974705,8.3774736969,161.879474605,161.879474605
 12/08  10:00:00,58.5217531965,12.4771829338,0.0,0.891377205443,34.3821554469,10.7710376103,132.437155597,132.437155597
 12/08  11:00:00,58.5403328738,12.4771829338,0.0,0.909956882794,34.3821554469,10.7710376103,117.472045942,117.472045942
 12/08  12:00:00,58.465834783,12.4771829338,0.0,0.835458791972,34.3821554469,10.7710376103,99.9721842132,99.9721842132
 12/08  13:00:00,58.3606709588,12.4771829338,0.0,0.730294967803,34.3821554469,10.7710376103,83.6380636538,83.6380636538
 12/08  14:00:00,58.2444686907,12.4771829338,0.0,0.614092699683,34.3821554469,10.7710376103,73.7901823235,73.7901823235
 12/08  15:00:00,58.2301889112,12.4771829338,0.0,0.59981292017,34.3821554469,10.7710376103,70.9312046364,70.9312046364
 12/08  16:00:00,58.0082320456,12.4771829338,0.0,0.377856054515,34.3821554469,10.7710376103,63.3838304022,63.3838304022
 12/08  17:00:00,62.2362377771,12.4771829338,0.0,0.472861786089,34.3821554469,10.7710376103,64.8273397562,64.8273397562
 12/08  18:00:00,66.5497855706,12.4771829338,0.0,0.653409579544,34.3821554469,10.7710376103,75.5240591794,75.5240591794
 12/08  19:00:00,53.9761478915,12.4771829338,0.0,0.737272339456,22.9214369646,9.5742556536,84.1451362361,84.1451362361
 12/08  20:00:00,54.0090009889,12.4771829338,0.0,0.770125436835,22.9214369646,9.5742556536,88.0915812439,88.0915812439
 12/08  21:00:00,48.9954229463,12.4771829338,0.0,0.773568845101,19.1011974705,8.3774736969,89.2547098328,89.2547098328
 12/08  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/08  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/08  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/09  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/09  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/09  03:00:00,11.993827033,0.013672777799,0.0,0.00886157310868,1.91011974705,1.79517293505,0.0,0.0
 12/09  04:00:00,12.0157031548,0.013672777799,0.0,0.0307376949198,1.91011974705,1.79517293505,0.0,0.0
 12/09  05:00:00,12.0310721204,0.013672777799,0.0,0.0461066605016,1.91011974705,1.79517293505,0.0,0.0
 12/09  06:00:00,12.0433630913,0.013672777799,0.0,0.058397631359,1.91011974705,1.79517293505,0.0,0.0
 12/09  07:00:00,25.9371965674,12.4771829338,0.0,1.48872095142,1.91011974705,1.79517293505,162.193853002,162.193853002
 12/09  08:00:00,23.7266786378,12.4771829338,0.0,1.0835770064,3.8202394941,3.5903458701,122.612816058,122.612816058
 12/09  09:00:00,30.798836146,12.4771829338,0.0,0.877024946399,11.4607184823,5.9839097835,103.611248146,103.611248146
 12/09  10:00:00,45.6726703521,12.4771829338,0.0,0.699794800076,22.9214369646,9.5742556536,80.2601426535,80.2601426535
 12/09  11:00:00,57.9374934989,12.4771829338,0.0,0.30711750786,34.3821554469,10.7710376103,62.8594683003,62.8594683003
 12/09  12:00:00,57.6223603828,12.4657889523,0.0,0.00337837322131,34.3821554469,10.7710376103,48.8008918732,48.8008918732
 12/09  13:00:00,57.6290544949,12.4680677486,0.0,0.00779368902929,34.3821554469,10.7710376103,47.6982913157,47.6982913157
 12/09  14:00:00,57.7741315929,12.4771829338,0.0,0.143755601873,34.3821554469,10.7710376103,47.5213574015,47.5213574015
 12/09  15:00:00,57.6437341125,12.4703465449,0.0,0.0201945103787,34.3821554469,10.7710376103,43.6298003503,43.6298003503
 12/09  16:00:00,57.8682563796,12.4771829338,0.0,0.237880388537,34.3821554469,10.7710376103,43.8784851257,43.8784851257
 12/09  17:00:00,62.1481642801,12.4771829338,0.0,0.384788289074,34.3821554469,10.7710376103,44.2327371662,44.2327371662
 12/09  18:00:00,66.3465922479,12.4771829338,0.0,0.45021625688,34.3821554469,10.7710376103,49.2113706842,49.2113706842
 12/09  19:00:00,48.7861338652,12.4771829338,0.0,0.564279763939,19.1011974705,8.3774736969,68.9099845638,68.9099845638
 12/09  20:00:00,38.8145423408,12.4771829338,0.0,0.626731141145,11.4607184823,5.9839097835,78.6565601823,78.6565601823
 12/09  21:00:00,38.8544103682,12.4771829338,0.0,0.666599168552,11.4607184823,5.9839097835,81.9938868034,81.9938868034
 12/09  22:00:00,28.8751439283,12.4771829338,0.0,0.721375630274,3.8202394941,3.5903458701,91.1676480144,91.1676480144
 12/09  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/09  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  04:00:00,11.9860385682,0.00911518519935,0.0,0.00563070095031,1.91011974705,1.79517293505,0.0,0.0
 12/10  05:00:00,12.028203068,0.013672777799,0.0,0.0432376080818,1.91011974705,1.79517293505,0.0,0.0
 12/10  06:00:00,12.0911717375,0.0529545174545,0.0,0.0669245379679,1.91011974705,1.79517293505,0.968305662974,0.968305662974
 12/10  07:00:00,12.110898304,0.055013128811,0.0,0.0845924931114,1.91011974705,1.79517293505,1.0154376847,1.0154376847
 12/10  08:00:00,6.65091189308,0.0859656550206,0.0,0.104320222623,1.91011974705,1.79517293505,1.7735984457,1.7735984457
 12/10  09:00:00,21.4684416211,12.4771829338,0.0,1.58067332305,3.8202394941,3.5903458701,183.966318645,183.966318645
 12/10  10:00:00,21.0249138286,12.4771829338,0.0,1.13714553059,3.8202394941,3.5903458701,138.739056247,138.739056247
 12/10  11:00:00,35.8379354325,12.4771829338,0.0,0.899102782031,15.2809579764,7.1806917402,110.539187794,110.539187794
 12/10  12:00:00,35.6381911167,12.4771829338,0.0,0.699358466294,15.2809579764,7.1806917402,93.3739919152,93.3739919152
 12/10  13:00:00,45.5528517338,12.4771829338,0.0,0.579976181762,22.9214369646,9.5742556536,72.0435650178,72.0435650178
 12/10  14:00:00,45.5020393223,12.4771829338,0.0,0.529163770259,22.9214369646,9.5742556536,62.0339846974,62.0339846974
 12/10  15:00:00,45.3519734738,12.4771829338,0.0,0.379097921714,22.9214369646,9.5742556536,59.6242629085,59.6242629085
 12/10  16:00:00,45.1830971152,12.4771829338,0.0,0.210221563198,22.9214369646,9.5742556536,55.6700367299,55.6700367299
 12/10  17:00:00,49.4702383225,12.4771829338,0.0,0.364362770465,22.9214369646,9.5742556536,58.7092011566,58.7092011566
 12/10  18:00:00,43.5288648556,12.4771829338,0.0,0.324032205196,15.2809579764,7.1806917402,89.5545754752,89.5545754752
 12/10  19:00:00,33.6052546549,12.4771829338,0.0,0.434464906067,7.6404789882,4.7871278268,105.020190863,105.020190863
 12/10  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  23:00:00,11.9770535616,0.00455759259967,0.0,0.00120328693486,1.91011974705,1.79517293505,0.0,0.0
 12/10  24:00:00,12.0683845136,0.0447229115875,0.0,0.0523689199076,1.91011974705,1.79517293505,0.762321545638,0.762321545638
 12/11  01:00:00,12.7552242432,0.0810371796487,0.0,0.104503403059,1.91011974705,2.3935639134,1.65757542188,1.65757542188
 12/11  02:00:00,12.8553375267,0.134358012086,0.0,0.151295854198,1.91011974705,2.3935639134,2.95470102272,2.95470102272
 12/11  03:00:00,13.0052235181,0.249187364306,0.0,0.18635249333,1.91011974705,2.3935639134,5.86789655696,5.86789655696
 12/11  04:00:00,13.0934513949,0.307750539979,0.0,0.216017194426,1.91011974705,2.3935639134,7.31947107424,7.31947107424
 12/11  05:00:00,13.1658848762,0.355427256599,0.0,0.240773959174,1.91011974705,2.3935639134,8.52575596354,8.52575596354
 12/11  06:00:00,13.221989238,0.390906224971,0.0,0.26139935261,1.91011974705,2.3935639134,9.39640622382,9.39640622382
 12/11  07:00:00,27.0061289527,12.4771829338,0.0,1.95926235836,1.91011974705,2.3935639134,230.844763201,230.844763201
 12/11  08:00:00,29.105398138,12.4771829338,0.0,1.44527505583,7.6404789882,4.7871278268,185.707466296,185.707466296
 12/11  09:00:00,40.7959566757,12.4771829338,0.0,0.840102574451,19.1011974705,8.3774736969,157.535350205,157.535350205
 12/11  10:00:00,58.1256528214,12.4771829338,0.0,0.495276830335,34.3821554469,10.7710376103,125.673646841,125.673646841
 12/11  11:00:00,58.3154740843,12.4771829338,0.0,0.685098093237,34.3821554469,10.7710376103,112.284088743,112.284088743
 12/11  12:00:00,58.3270349653,12.4771829338,0.0,0.696658974243,34.3821554469,10.7710376103,93.3188148846,93.3188148846
 12/11  13:00:00,58.219108362,12.4771829338,0.0,0.588732370971,34.3821554469,10.7710376103,76.2566385204,76.2566385204
 12/11  14:00:00,58.0898841745,12.4771829338,0.0,0.459508183413,34.3821554469,10.7710376103,60.6287698029,60.6287698029
 12/11  15:00:00,57.9428029236,12.4771829338,0.0,0.312426932518,34.3821554469,10.7710376103,49.5510183447,49.5510183447
 12/11  16:00:00,57.7884776132,12.4771829338,0.0,0.158101622176,34.3821554469,10.7710376103,35.7035828331,35.7035828331
 12/11  17:00:00,62.037832079,12.4771829338,0.0,0.274456087928,34.3821554469,10.7710376103,33.2297251967,33.2297251967
 12/11  18:00:00,66.3738133235,12.4771829338,0.0,0.477437332464,34.3821554469,10.7710376103,51.3107355556,51.3107355556
 12/11  19:00:00,53.8522137531,12.4771829338,0.0,0.613338201009,22.9214369646,9.5742556536,68.0109095969,68.0109095969
 12/11  20:00:00,53.9391567121,12.4771829338,0.0,0.700281160029,22.9214369646,9.5742556536,79.3811158751,79.3811158751
 12/11  21:00:00,48.9788065299,12.4771829338,0.0,0.756952428703,19.1011974705,8.3774736969,87.5349331378,87.5349331378
 12/11  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/11  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/11  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/12  01:00:00,12.5883978259,0.00683638889951,0.0,0.0118777765426,1.91011974705,2.3935639134,0.0,0.0
 12/12  02:00:00,12.6861645373,0.0444039021403,0.0,0.0720769746977,1.91011974705,2.3935639134,0.753979104486,0.753979104486
 12/12  03:00:00,12.8187728176,0.121018448516,0.0,0.128070708664,1.91011974705,2.3935639134,2.63180416133,2.63180416133
 12/12  04:00:00,12.9610869989,0.209957520675,0.0,0.181445817793,1.91011974705,2.3935639134,4.87524082566,4.87524082566
 12/12  05:00:00,13.1266006362,0.343202345867,0.0,0.213714629919,1.91011974705,2.3935639134,8.21079322023,8.21079322023
 12/12  06:00:00,13.1196448588,0.312543818526,0.0,0.237417379854,1.91011974705,2.3935639134,7.44473623402,7.44473623402
 12/12  07:00:00,26.9566229202,12.4771829338,0.0,1.90975632593,1.91011974705,2.3935639134,226.841326321,226.841326321
 12/12  08:00:00,29.0792311024,12.4771829338,0.0,1.41910802025,7.6404789882,4.7871278268,182.452199798,182.452199798
 12/12  09:00:00,40.714048767,12.4771829338,0.0,0.758194665756,19.1011974705,8.3774736969,151.94672797,151.94672797
 12/12  10:00:00,57.8479305821,12.4771829338,0.0,0.217554591064,34.3821554469,10.7710376103,116.90707929,116.90707929
 12/12  11:00:00,57.620134,12.4657889523,0.0,0.00115199040903,34.3821554469,10.7710376103,98.438449001,98.438449001
 12/12  12:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,70.7885067987,70.7885067987
 12/12  13:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,54.3877205574,54.3877205574
 12/12  14:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,42.9504606316,42.9504606316
 12/12  15:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,30.3326856407,30.3326856407
 12/12  16:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,22.8132967855,22.8132967855
 12/12  17:00:00,61.846047563,12.4726253412,0.0,0.0872291645176,34.3821554469,10.7710376103,32.100715785,32.100715785
 12/12  18:00:00,66.2066059855,12.4771829338,0.0,0.310229994419,34.3821554469,10.7710376103,45.747624579,45.747624579
 12/12  19:00:00,53.6183607472,12.4771829338,0.0,0.379485195108,22.9214369646,9.5742556536,52.1693076854,52.1693076854
 12/12  20:00:00,53.7110201004,12.4771829338,0.0,0.472144548365,22.9214369646,9.5742556536,64.8216341892,64.8216341892
 12/12  21:00:00,48.7929661219,12.4771829338,0.0,0.571112020621,19.1011974705,8.3774736969,78.1739221336,78.1739221336
 12/12  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/12  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/12  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/13  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/13  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/13  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/13  04:00:00,12.5791656583,0.00683638889951,0.0,0.00264560891589,1.91011974705,2.3935639134,0.0,0.0
 12/13  05:00:00,12.6558291048,0.0422175972084,0.0,0.0439278471073,1.91011974705,2.3935639134,0.700009038903,0.700009038903
 12/13  06:00:00,12.7442699405,0.088647940762,0.0,0.0859383392706,1.91011974705,2.3935639134,1.87504922182,1.87504922182
 12/13  07:00:00,26.7069945854,12.4771829338,0.0,1.66012799109,1.91011974705,2.3935639134,200.181193982,200.181193982
 12/13  08:00:00,28.826562722,12.4771829338,0.0,1.16643963985,7.6404789882,4.7871278268,156.311496008,156.311496008
 12/13  09:00:00,40.4999802891,12.4771829338,0.0,0.544126187862,19.1011974705,8.3774736969,128.146895896,128.146895896
 12/13  10:00:00,57.7361372938,12.4771829338,0.0,0.105761302727,34.3821554469,10.7710376103,96.7838555366,96.7838555366
 12/13  11:00:00,57.7207143269,12.4771829338,0.0,0.090338335836,34.3821554469,10.7710376103,81.6118581258,81.6118581258
 12/13  12:00:00,57.912081624,12.4771829338,0.0,0.281705632986,34.3821554469,10.7710376103,64.259752468,64.259752468
 12/13  13:00:00,57.8122070591,12.4771829338,0.0,0.18183106809,34.3821554469,10.7710376103,54.5593338867,54.5593338867
 12/13  14:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,40.48765007,40.48765007
 12/13  15:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,31.1346257687,31.1346257687
 12/13  16:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,23.876258383,23.876258383
 12/13  17:00:00,61.7872424461,12.4703465449,0.0,0.0307028439932,34.3821554469,10.7710376103,28.9087253093,28.9087253093
 12/13  18:00:00,66.1646203534,12.4771829338,0.0,0.268244362394,34.3821554469,10.7710376103,43.0420913752,43.0420913752
 12/13  19:00:00,53.630919282,12.4771829338,0.0,0.392043729976,22.9214369646,9.5742556536,53.9649151235,53.9649151235
 12/13  20:00:00,53.7236869375,12.4771829338,0.0,0.484811385447,22.9214369646,9.5742556536,65.578502246,65.578502246
 12/13  21:00:00,48.793483476,12.4771829338,0.0,0.571629374749,19.1011974705,8.3774736969,77.0324277855,77.0324277855
 12/13  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/14  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/14  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/14  03:00:00,12.585760163,0.00683638889951,0.0,0.0092401136391,1.91011974705,2.3935639134,0.0,0.0
 12/14  04:00:00,12.7206528906,0.0742562627945,0.0,0.0767129673665,1.91011974705,2.3935639134,1.48532571146,1.48532571146
 12/14  05:00:00,12.9152808933,0.213504168808,0.0,0.132093064084,1.91011974705,2.3935639134,5.01131178949,5.01131178949
 12/14  06:00:00,13.0643234383,0.32022995299,0.0,0.174409824879,1.91011974705,2.3935639134,7.64158994022,7.64158994022
 12/14  07:00:00,26.8527398443,12.4771829338,0.0,1.80587325,1.91011974705,2.3935639134,222.23350255,222.23350255
 12/14  08:00:00,29.0550590399,12.4771829338,0.0,1.39493595777,7.6404789882,4.7871278268,176.125703809,176.125703809
 12/14  09:00:00,41.1560084544,12.4771829338,0.0,1.20015435312,19.1011974705,8.3774736969,152.731367593,152.731367593
 12/14  10:00:00,58.6274725598,12.4771829338,0.0,0.997096568731,34.3821554469,10.7710376103,123.139333859,123.139333859
 12/14  11:00:00,58.5222480387,12.4771829338,0.0,0.891872047704,34.3821554469,10.7710376103,109.844522463,109.844522463
 12/14  12:00:00,58.4276411525,12.4771829338,0.0,0.797265161416,34.3821554469,10.7710376103,92.9628853326,92.9628853326
 12/14  13:00:00,58.2748740064,12.4771829338,0.0,0.644498015326,34.3821554469,10.7710376103,78.9709583332,78.9709583332
 12/14  14:00:00,57.8046475076,12.4771829338,0.0,0.174271516565,34.3821554469,10.7710376103,62.3600821722,62.3600821722
 12/14  15:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,48.4071895462,48.4071895462
 12/14  16:00:00,57.6204897297,12.4657889523,0.0,0.00150772019055,34.3821554469,10.7710376103,36.7009027797,36.7009027797
 12/14  17:00:00,61.9862666485,12.4771829338,0.0,0.22289065743,34.3821554469,10.7710376103,41.5215850706,41.5215850706
 12/14  18:00:00,66.3677191274,12.4771829338,0.0,0.471343136343,34.3821554469,10.7710376103,58.4078334203,58.4078334203
 12/14  19:00:00,53.8351478348,12.4771829338,0.0,0.596272282777,22.9214369646,9.5742556536,71.4408955734,71.4408955734
 12/14  20:00:00,53.931387719,12.4771829338,0.0,0.692512166941,22.9214369646,9.5742556536,83.0911408381,83.0911408381
 12/14  21:00:00,48.9878257313,12.4771829338,0.0,0.765971630087,19.1011974705,8.3774736969,94.1412071946,94.1412071946
 12/14  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/14  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/15  01:00:00,12.572502901,0.00227879629984,0.0,0.000540444209424,1.91011974705,2.3935639134,0.0,0.0
 12/15  02:00:00,12.6604135251,0.0452709044002,0.0,0.0454589602594,1.91011974705,2.3935639134,0.774750252192,0.774750252192
 12/15  03:00:00,12.7260410306,0.0644727059972,0.0,0.0918846641769,1.91011974705,2.3935639134,1.24666286706,1.24666286706
 12/15  04:00:00,12.7948152318,0.107912124218,0.0,0.117219447125,1.91011974705,2.3935639134,2.30470915156,2.30470915156
 12/15  05:00:00,12.9159014182,0.21123769464,0.0,0.134980063071,1.91011974705,2.3935639134,4.9398707086,4.9398707086
 12/15  06:00:00,12.9755232136,0.245401650961,0.0,0.160437902222,1.91011974705,2.3935639134,5.77449491935,5.77449491935
 12/15  07:00:00,26.7879719364,12.4771829338,0.0,1.74110534212,1.91011974705,2.3935639134,207.322843755,207.322843755
 12/15  08:00:00,28.9250030684,12.4771829338,0.0,1.26487998621,7.6404789882,4.7871278268,161.465126631,161.465126631
 12/15  09:00:00,40.7334921406,12.4771829338,0.0,0.777638039347,19.1011974705,8.3774736969,136.10563861,136.10563861
 12/15  10:00:00,58.1374091237,12.4771829338,0.0,0.507033132701,34.3821554469,10.7710376103,109.553662532,109.553662532
 12/15  11:00:00,57.8715037281,12.4771829338,0.0,0.241127737044,34.3821554469,10.7710376103,93.1718934908,93.1718934908
 12/15  12:00:00,57.9348845656,12.4771829338,0.0,0.304508574519,34.3821554469,10.7710376103,74.7595099117,74.7595099117
 12/15  13:00:00,57.6547859048,12.4680677486,0.0,0.0335250989957,34.3821554469,10.7710376103,57.4142947619,57.4142947619
 12/15  14:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,47.8695776968,47.8695776968
 12/15  15:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,46.5391486883,46.5391486883
 12/15  16:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,46.4397897611,46.4397897611
 12/15  17:00:00,61.9533579752,12.4749041375,0.0,0.19226078046,34.3821554469,10.7710376103,55.1108550302,55.1108550302
 12/15  18:00:00,66.3324807527,12.4771829338,0.0,0.436104761611,34.3821554469,10.7710376103,63.2960918821,63.2960918821
 12/15  19:00:00,53.7505755344,12.4771829338,0.0,0.511699982345,22.9214369646,9.5742556536,70.7429602062,70.7429602062
 12/15  20:00:00,53.8283973435,12.4771829338,0.0,0.589521791458,22.9214369646,9.5742556536,80.2095086711,80.2095086711
 12/15  21:00:00,48.8511734111,12.4771829338,0.0,0.62931930985,19.1011974705,8.3774736969,84.3272914927,84.3272914927
 12/15  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/15  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/15  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/16  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/16  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/16  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/16  04:00:00,11.9857665855,0.00911518519935,0.0,0.00535871821723,1.91011974705,1.79517293505,0.0,0.0
 12/16  05:00:00,12.0555267014,0.0416157898573,0.0,0.042618229471,1.91011974705,1.79517293505,0.685807034046,0.685807034046
 12/16  06:00:00,12.1071158359,0.0599216596625,0.0,0.0759014941565,1.91011974705,1.79517293505,1.13717887144,1.13717887144
 12/16  07:00:00,26.0761317471,12.4771829338,0.0,1.62765613113,1.91011974705,1.79517293505,195.34129764,195.34129764
 12/16  08:00:00,23.8670885664,12.4771829338,0.0,1.22398693502,3.8202394941,3.5903458701,159.06501415,159.06501415
 12/16  09:00:00,30.8133155073,12.4771829338,0.0,0.891504307627,11.4607184823,5.9839097835,145.313864371,145.313864371
 12/16  10:00:00,45.7583787614,12.4771829338,0.0,0.785503209354,22.9214369646,9.5742556536,126.878110646,126.878110646
 12/16  11:00:00,57.9735893233,12.4771829338,0.0,0.343213332281,34.3821554469,10.7710376103,101.60716745,101.60716745
 12/16  12:00:00,57.6609323228,12.4726253412,0.0,0.0351139244026,34.3821554469,10.7710376103,82.9120236731,82.9120236731
 12/16  13:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,71.2836588482,71.2836588482
 12/16  14:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,57.8514622915,57.8514622915
 12/16  15:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,50.1212266292,50.1212266292
 12/16  16:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,47.2992301484,47.2992301484
 12/16  17:00:00,61.9209511659,12.4726253412,0.0,0.162132767429,34.3821554469,10.7710376103,56.7234470296,56.7234470296
 12/16  18:00:00,66.3841848088,12.4771829338,0.0,0.487808817739,34.3821554469,10.7710376103,72.120896592,72.120896592
 12/16  19:00:00,48.8707394222,12.4771829338,0.0,0.648885320933,19.1011974705,8.3774736969,93.91638839,93.91638839
 12/16  20:00:00,38.9594502266,12.4771829338,0.0,0.771639026953,11.4607184823,5.9839097835,109.91054668,109.91054668
 12/16  21:00:00,39.0577167955,12.4771829338,0.0,0.86990559589,11.4607184823,5.9839097835,121.05555447,121.05555447
 12/16  22:00:00,29.1217371273,12.4771829338,0.0,0.967968829266,3.8202394941,3.5903458701,136.35526102,136.35526102
 12/16  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/16  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/17  01:00:00,12.015010654,0.0329384388932,0.0,0.0107795330567,1.91011974705,1.79517293505,0.640276272557,0.640276272557
 12/17  02:00:00,12.2716151806,0.19471192006,0.0,0.105610578483,1.91011974705,1.79517293505,4.50214697858,4.50214697858
 12/17  03:00:00,12.5208930563,0.366684876542,0.0,0.182915497683,1.91011974705,1.79517293505,8.80019101191,8.80019101191
 12/17  04:00:00,12.5762052748,0.369102126544,0.0,0.235810466144,1.91011974705,1.79517293505,8.85757545169,8.85757545169
 12/17  05:00:00,12.8005153469,0.55064116234,0.0,0.278581502452,1.91011974705,1.79517293505,13.4086149785,13.4086149785
 12/17  06:00:00,12.781814946,0.494824200373,0.0,0.315698063561,1.91011974705,1.79517293505,12.0114906622,12.0114906622
 12/17  07:00:00,13.3196521798,1.00541168724,0.0,0.342947810495,1.91011974705,1.79517293505,21.3431140784,21.3431140784
 12/17  08:00:00,7.71814712291,0.963763871059,0.0,0.293757236417,1.91011974705,1.79517293505,19.320942125,19.320942125
 12/17  09:00:00,21.3836768113,12.4771829338,0.0,1.49590851325,3.8202394941,3.5903458701,254.581862636,254.581862636
 12/17  10:00:00,20.6449037025,12.4771829338,0.0,0.757135404464,3.8202394941,3.5903458701,199.627465508,199.627465508
 12/17  11:00:00,35.4745517951,12.4771829338,0.0,0.535719144636,15.2809579764,7.1806917402,170.948959633,170.948959633
 12/17  12:00:00,35.2604583845,12.4771829338,0.0,0.321625734101,15.2809579764,7.1806917402,152.092974645,152.092974645
 12/17  13:00:00,45.2369555724,12.4771829338,0.0,0.264080020359,22.9214369646,9.5742556536,125.26920215,125.26920215
 12/17  14:00:00,45.0939743543,12.4771829338,0.0,0.12109880221,22.9214369646,9.5742556536,107.538305046,107.538305046
 12/17  15:00:00,45.313985398,12.4771829338,0.0,0.341109845963,22.9214369646,9.5742556536,100.052953545,100.052953545
 12/17  16:00:00,45.3089822938,12.4771829338,0.0,0.336106741783,22.9214369646,9.5742556536,95.5946128713,95.5946128713
 12/17  17:00:00,49.6305070548,12.4771829338,0.0,0.524631502777,22.9214369646,9.5742556536,95.0505894188,95.0505894188
 12/17  18:00:00,43.5242761267,12.4771829338,0.0,0.319443476213,15.2809579764,7.1806917402,124.795157265,124.795157265
 12/17  19:00:00,33.6107415223,12.4771829338,0.0,0.439951773481,7.6404789882,4.7871278268,142.909996866,142.909996866
 12/17  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/17  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/17  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/17  23:00:00,12.0829079259,0.0824911226033,0.0,0.0291241211743,1.91011974705,1.79517293505,1.78120924228,1.78120924228
 12/17  24:00:00,12.3553799184,0.271486573398,0.0,0.112600662948,1.91011974705,1.79517293505,6.43053878896,6.43053878896
 12/18  01:00:00,13.0633126283,0.313909156612,0.0,0.179719811196,1.91011974705,2.3935639134,7.50699395582,7.50699395582
 12/18  02:00:00,13.2519411907,0.452943252437,0.0,0.229314277826,1.91011974705,2.3935639134,10.9543198116,10.9543198116
 12/18  03:00:00,13.2839867473,0.447966480314,0.0,0.266336606572,1.91011974705,2.3935639134,10.8725834767,10.8725834767
 12/18  04:00:00,13.4568001834,0.586772218531,0.0,0.300344304406,1.91011974705,2.3935639134,14.3034892053,14.3034892053
 12/18  05:00:00,13.6047710102,0.708901072294,0.0,0.326186277409,1.91011974705,2.3935639134,15.6584522051,15.6584522051
 12/18  06:00:00,14.0718419197,1.15517232216,0.0,0.346985937122,1.91011974705,2.3935639134,23.3375832025,23.3375832025
 12/18  07:00:00,27.2018684027,12.4771829338,0.0,2.15500180844,1.91011974705,2.3935639134,263.674229322,263.674229322
 12/18  08:00:00,29.3330219183,12.4771829338,0.0,1.67289883614,7.6404789882,4.7871278268,218.881688579,218.881688579
 12/18  09:00:00,41.1942445597,12.4771829338,0.0,1.23839045846,19.1011974705,8.3774736969,191.697114912,191.697114912
 12/18  10:00:00,58.7149855519,12.4771829338,0.0,1.08460956082,34.3821554469,10.7710376103,161.303357336,161.303357336
 12/18  11:00:00,58.2958897428,12.4771829338,0.0,0.665513751755,34.3821554469,10.7710376103,140.540484377,140.540484377
 12/18  12:00:00,58.2234223834,12.4771829338,0.0,0.593046392363,34.3821554469,10.7710376103,120.718816973,120.718816973
 12/18  13:00:00,58.0862521992,12.4771829338,0.0,0.455876208204,34.3821554469,10.7710376103,102.208861909,102.208861909
 12/18  14:00:00,57.6988908113,12.4726253412,0.0,0.0730724128994,34.3821554469,10.7710376103,85.3314604417,85.3314604417
 12/18  15:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,71.478674315,71.478674315
 12/18  16:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,63.3742522112,63.3742522112
 12/18  17:00:00,62.073114089,12.4771829338,0.0,0.309738097907,34.3821554469,10.7710376103,73.6762829465,73.6762829465
 12/18  18:00:00,66.514021705,12.4771829338,0.0,0.617645713996,34.3821554469,10.7710376103,88.6846776415,88.6846776415
 12/18  19:00:00,53.9875600776,12.4771829338,0.0,0.748684525527,22.9214369646,9.5742556536,100.56354816,100.56354816
 12/18  20:00:00,54.1009228878,12.4771829338,0.0,0.862047335784,22.9214369646,9.5742556536,113.22182011,113.22182011
 12/18  21:00:00,49.1589138065,12.4771829338,0.0,0.937059705284,19.1011974705,8.3774736969,122.645397261,122.645397261
 12/18  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
