Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 12/18  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/18  24:00:00,12.6416385904,0.0482157204687,0.0,0.0237392094943,1.91011974705,2.3935639134,0.956286764258,0.956286764258
 12/19  01:00:00,12.9620226979,0.264788174398,0.0,0.127550863081,1.91011974705,2.3935639134,6.28009857637,6.28009857637
 12/19  02:00:00,13.0954576359,0.334372342051,0.0,0.191401633443,1.91011974705,2.3935639134,7.96501864476,7.96501864476
 12/19  03:00:00,13.2564087319,0.444290392694,0.0,0.242434678722,1.91011974705,2.3935639134,10.7882957781,10.7882957781
 12/19  04:00:00,13.3581466042,0.498098759957,0.0,0.290364183765,1.91011974705,2.3935639134,12.0491793155,12.0491793155
 12/19  05:00:00,13.4978770827,0.600610758412,0.0,0.327582663815,1.91011974705,2.3935639134,14.7414798242,14.7414798242
 12/19  06:00:00,13.7255604078,0.797013420217,0.0,0.358863327171,1.91011974705,2.3935639134,17.482204125,17.482204125
 12/19  07:00:00,27.2346185471,12.4771829338,0.0,2.18775195279,1.91011974705,2.3935639134,267.510263701,267.510263701
 12/19  08:00:00,29.3292564105,12.4771829338,0.0,1.66913332827,7.6404789882,4.7871278268,221.893231291,221.893231291
 12/19  09:00:00,40.9516449664,12.4771829338,0.0,0.995790865161,19.1011974705,8.3774736969,192.210444705,192.210444705
 12/19  10:00:00,58.1017170627,12.4771829338,0.0,0.471341071695,34.3821554469,10.7710376103,158.033154264,158.033154264
 12/19  11:00:00,57.8937415801,12.4771829338,0.0,0.263365589025,34.3821554469,10.7710376103,137.386454268,137.386454268
 12/19  12:00:00,58.0515884191,12.4771829338,0.0,0.421212428059,34.3821554469,10.7710376103,116.58292508,116.58292508
 12/19  13:00:00,57.7168916517,12.4726253412,0.0,0.0910732533005,34.3821554469,10.7710376103,95.4353410147,95.4353410147
 12/19  14:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,77.138935112,77.138935112
 12/19  15:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,67.7659503233,67.7659503233
 12/19  16:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,58.5463263165,58.5463263165
 12/19  17:00:00,60.5405002382,12.4749041375,0.0,0.157069710095,34.3821554469,10.7710376103,65.455842315,65.455842315
 12/19  18:00:00,66.4226439006,12.4771829338,0.0,0.526267909559,34.3821554469,10.7710376103,81.4582405545,81.4582405545
 12/19  19:00:00,53.9106411344,12.4771829338,0.0,0.671765582307,22.9214369646,9.5742556536,96.1152770831,96.1152770831
 12/19  20:00:00,54.0378644903,12.4771829338,0.0,0.798988938305,22.9214369646,9.5742556536,110.917304364,110.917304364
 12/19  21:00:00,49.1037271348,12.4771829338,0.0,0.881873033521,19.1011974705,8.3774736969,120.656670259,120.656670259
 12/19  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/19  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/19  24:00:00,12.5719624567,0.00227879629984,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/20  01:00:00,12.7938940135,0.162598636233,0.0,0.0616117167689,1.91011974705,2.3935639134,3.72504171231,3.72504171231
 12/20  02:00:00,13.0410446598,0.319780087442,0.0,0.151580911892,1.91011974705,2.3935639134,7.65773980969,7.65773980969
 12/20  03:00:00,13.1310917492,0.361148008729,0.0,0.200260080008,1.91011974705,2.3935639134,8.66598738621,8.66598738621
 12/20  04:00:00,13.2416369626,0.441220457913,0.0,0.230732844255,1.91011974705,2.3935639134,10.7043046011,10.7043046011
 12/20  05:00:00,13.2410687869,0.428257861141,0.0,0.243127265289,1.91011974705,2.3935639134,10.3499630856,10.3499630856
 12/20  06:00:00,13.3115094639,0.483389514901,0.0,0.258436288542,1.91011974705,2.3935639134,11.7641257541,11.7641257541
 12/20  07:00:00,26.9976347207,12.4771829338,0.0,1.95076812644,1.91011974705,2.3935639134,240.18111577,240.18111577
 12/20  08:00:00,29.1278946379,12.4771829338,0.0,1.46777155575,7.6404789882,4.7871278268,191.093475765,191.093475765
 12/20  09:00:00,40.7906112112,12.4771829338,0.0,0.83475711,19.1011974705,8.3774736969,147.062965983,147.062965983
 12/20  10:00:00,57.9055987524,12.4771829338,0.0,0.275222761325,34.3821554469,10.7710376103,95.3392923464,95.3392923464
 12/20  11:00:00,57.6196082215,12.4657889523,0.0,0.000626211968749,34.3821554469,10.7710376103,72.3295247143,72.3295247143
 12/20  12:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,58.0238468507,58.0238468507
 12/20  13:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,50.0297503102,50.0297503102
 12/20  14:00:00,57.6962429874,12.4726253412,0.0,0.0704245889387,34.3821554469,10.7710376103,47.8499248432,47.8499248432
 12/20  15:00:00,57.8816495928,12.4771829338,0.0,0.251273601751,34.3821554469,10.7710376103,47.9790871302,47.9790871302
 12/20  16:00:00,57.9691197918,12.4771829338,0.0,0.338743800776,34.3821554469,10.7710376103,46.9043967223,46.9043967223
 12/20  17:00:00,60.7517585335,12.4771829338,0.0,0.366049209127,34.3821554469,10.7710376103,49.962394744,49.962394744
 12/20  18:00:00,66.3351486389,12.4771829338,0.0,0.438772647881,34.3821554469,10.7710376103,54.997794827,54.997794827
 12/20  19:00:00,53.7412971311,12.4771829338,0.0,0.502421579055,22.9214369646,9.5742556536,62.4707945353,62.4707945353
 12/20  20:00:00,53.8337009616,12.4771829338,0.0,0.594825409579,22.9214369646,9.5742556536,74.1265820176,74.1265820176
 12/20  21:00:00,48.8961127926,12.4771829338,0.0,0.674258691394,19.1011974705,8.3774736969,85.0361317342,85.0361317342
 12/20  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/20  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/20  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/21  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/21  02:00:00,12.6588046163,0.0476162614282,0.0,0.0415046943941,1.91011974705,2.3935639134,0.831229554307,0.831229554307
 12/21  03:00:00,12.8298440316,0.149818237184,0.0,0.110342134007,1.91011974705,2.3935639134,3.38737936223,3.38737936223
 12/21  04:00:00,12.9503820401,0.230586690501,0.0,0.150111689188,1.91011974705,2.3935639134,5.40238403096,5.40238403096
 12/21  05:00:00,13.068103121,0.319400596097,0.0,0.179018864416,1.91011974705,2.3935639134,7.63861110883,7.63861110883
 12/21  06:00:00,13.1208381572,0.339634406213,0.0,0.211520090579,1.91011974705,2.3935639134,8.11558469491,8.11558469491
 12/21  07:00:00,26.9190737979,12.4771829338,0.0,1.87220720363,1.91011974705,2.3935639134,228.326148468,228.326148468
 12/21  08:00:00,29.1232896666,12.4771829338,0.0,1.46316658439,7.6404789882,4.7871278268,183.239989867,183.239989867
 12/21  09:00:00,41.1197479109,12.4771829338,0.0,1.16389380969,19.1011974705,8.3774736969,162.183634851,162.183634851
 12/21  10:00:00,58.3155428957,12.4771829338,0.0,0.685166904679,34.3821554469,10.7710376103,133.131010795,133.131010795
 12/21  11:00:00,58.3687976758,12.4771829338,0.0,0.738421684741,34.3821554469,10.7710376103,120.733020945,120.733020945
 12/21  12:00:00,58.1963581912,12.4771829338,0.0,0.565982200173,34.3821554469,10.7710376103,97.5483107141,97.5483107141
 12/21  13:00:00,58.0626421541,12.4771829338,0.0,0.432266163051,34.3821554469,10.7710376103,83.5946503485,83.5946503485
 12/21  14:00:00,57.7041139633,12.4749041375,0.0,0.076016768581,34.3821554469,10.7710376103,71.8894286025,71.8894286025
 12/21  15:00:00,57.6857974095,12.4771829338,0.0,0.0554214184833,34.3821554469,10.7710376103,66.1598395323,66.1598395323
 12/21  16:00:00,57.886556839,12.4771829338,0.0,0.256180847949,34.3821554469,10.7710376103,64.3972671084,64.3972671084
 12/21  17:00:00,60.8575843449,12.4771829338,0.0,0.471875020563,34.3821554469,10.7710376103,70.8758943776,70.8758943776
 12/21  18:00:00,66.5680695136,12.4771829338,0.0,0.671693522598,34.3821554469,10.7710376103,86.3799378862,86.3799378862
 12/21  19:00:00,54.0756529871,12.4771829338,0.0,0.836777435104,22.9214369646,9.5742556536,105.875452679,105.875452679
 12/21  20:00:00,54.2475531816,12.4771829338,0.0,1.00867762958,22.9214369646,9.5742556536,128.130877557,128.130877557
 12/21  21:00:00,49.3336818213,12.4771829338,0.0,1.11182772004,19.1011974705,8.3774736969,141.798063482,141.798063482
 12/21  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/21  23:00:00,12.6137372194,0.0334942877932,0.0,0.0105592711314,1.91011974705,2.3935639134,0.70825183572,0.70825183572
 12/21  24:00:00,12.922523879,0.210608293247,0.0,0.142231925266,1.91011974705,2.3935639134,4.87443802091,4.87443802091
 12/22  01:00:00,13.2226464907,0.421371566117,0.0,0.231591264149,1.91011974705,2.3935639134,10.1377162418,10.1377162418
 12/22  02:00:00,13.3154821804,0.442453407145,0.0,0.303345112851,1.91011974705,2.3935639134,10.6709247131,10.6709247131
 12/22  03:00:00,13.5937690555,0.667397261821,0.0,0.356688133231,1.91011974705,2.3935639134,16.3210803351,16.3210803351
 12/22  04:00:00,13.7663576882,0.80856401039,0.0,0.388110017388,1.91011974705,2.3935639134,17.4595203306,17.4595203306
 12/22  05:00:00,14.2918533431,1.31039761894,0.0,0.411772063681,1.91011974705,2.3935639134,26.7266916223,26.7266916223
 12/22  06:00:00,14.1503738286,1.15542042064,0.0,0.42526974748,1.91011974705,2.3935639134,22.9590334401,22.9590334401
 12/22  07:00:00,27.3274083418,12.4771829338,0.0,2.28054174748,1.91011974705,2.3935639134,275.053012751,275.053012751
 12/22  08:00:00,30.8047324032,12.4771829338,0.0,1.76694265432,7.6404789882,4.7871278268,229.13123468,229.13123468
 12/22  09:00:00,41.0762575522,12.4771829338,0.0,1.12040345096,19.1011974705,8.3774736969,199.734198436,199.734198436
 12/22  10:00:00,58.2574241339,12.4771829338,0.0,0.627048142866,34.3821554469,10.7710376103,168.09179785,168.09179785
 12/22  11:00:00,57.9277689726,12.4771829338,0.0,0.297392981566,34.3821554469,10.7710376103,150.749866733,150.749866733
 12/22  12:00:00,57.6685783628,12.4726253412,0.0,0.042759964309,34.3821554469,10.7710376103,125.418411851,125.418411851
 12/22  13:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,106.704781671,106.704781671
 12/22  14:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,96.938895869,96.938895869
 12/22  15:00:00,57.6590867299,12.4703465449,0.0,0.0355471277229,34.3821554469,10.7710376103,87.9059593276,87.9059593276
 12/22  16:00:00,58.1007735233,12.4771829338,0.0,0.470397532269,34.3821554469,10.7710376103,89.9714718681,89.9714718681
 12/22  17:00:00,61.0747058669,12.4771829338,0.0,0.688996542496,34.3821554469,10.7710376103,98.1345748264,98.1345748264
 12/22  18:00:00,66.6686753783,12.4771829338,0.0,0.772299387237,34.3821554469,10.7710376103,103.603176345,103.603176345
 12/22  19:00:00,54.0686139602,12.4771829338,0.0,0.829738408131,22.9214369646,9.5742556536,109.781306477,109.781306477
 12/22  20:00:00,54.1521351349,12.4771829338,0.0,0.913259582893,22.9214369646,9.5742556536,120.904693075,120.904693075
 12/22  21:00:00,49.2096369314,12.4771829338,0.0,0.987782830121,19.1011974705,8.3774736969,130.388044428,130.388044428
 12/22  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/22  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/22  24:00:00,12.8335525674,0.19251854289,0.0,0.0713503640701,1.91011974705,2.3935639134,4.46058248634,4.46058248634
 12/23  01:00:00,12.5263699709,0.366416430732,0.0,0.188660858079,1.91011974705,1.79517293505,8.79347657306,8.79347657306
 12/23  02:00:00,12.7413367355,0.504961030568,0.0,0.265083022848,1.91011974705,1.79517293505,12.2562111025,12.2562111025
 12/23  03:00:00,12.8714609402,0.578609127535,0.0,0.321559130556,1.91011974705,1.79517293505,14.1195334671,14.1195334671
 12/23  04:00:00,13.1409169146,0.802774080025,0.0,0.366850152448,1.91011974705,1.79517293505,18.521951541,18.521951541
 12/23  05:00:00,13.6425310367,1.27256103344,0.0,0.398677321139,1.91011974705,1.79517293505,25.4628037195,25.4628037195
 12/23  06:00:00,13.7429328755,1.35466944739,0.0,0.416970746031,1.91011974705,1.79517293505,27.2969623108,27.2969623108
 12/23  07:00:00,26.7181629817,12.4771829338,0.0,2.26968736572,1.91011974705,1.79517293505,277.559092949,277.559092949
 12/23  08:00:00,25.7916348965,12.4771829338,0.0,1.77086659842,3.8202394941,3.5903458701,233.156898154,233.156898154
 12/23  09:00:00,31.1565166986,12.4771829338,0.0,1.23470549896,11.4607184823,5.9839097835,207.543200367,207.543200367
 12/23  10:00:00,45.6860278427,12.4771829338,0.0,0.713152290683,22.9214369646,9.5742556536,178.827671107,178.827671107
 12/23  11:00:00,58.09441084,12.4771829338,0.0,0.464034848952,34.3821554469,10.7710376103,156.483742995,156.483742995
 12/23  12:00:00,58.3209444047,12.4771829338,0.0,0.690568413686,34.3821554469,10.7710376103,139.663808334,139.663808334
 12/23  13:00:00,58.1113682382,12.4771829338,0.0,0.480992247114,34.3821554469,10.7710376103,123.890940076,123.890940076
 12/23  14:00:00,57.9684339372,12.4771829338,0.0,0.338057946121,34.3821554469,10.7710376103,114.165321588,114.165321588
 12/23  15:00:00,58.2115124542,12.4771829338,0.0,0.581136463136,34.3821554469,10.7710376103,112.581523493,112.581523493
 12/23  16:00:00,58.3439521643,12.4771829338,0.0,0.71357617328,34.3821554469,10.7710376103,110.919752976,110.919752976
 12/23  17:00:00,61.2103704114,12.4771829338,0.0,0.824661087046,34.3821554469,10.7710376103,115.496964989,115.496964989
 12/23  18:00:00,66.8836744717,12.4771829338,0.0,0.987298480637,34.3821554469,10.7710376103,127.622079563,127.622079563
 12/23  19:00:00,49.3865805937,12.4771829338,0.0,1.16472649248,19.1011974705,8.3774736969,153.52744529,153.52744529
 12/23  20:00:00,39.4902827407,12.4771829338,0.0,1.30247154109,11.4607184823,5.9839097835,172.077030634,172.077030634
 12/23  21:00:00,39.5841544901,12.4771829338,0.0,1.39634329042,11.4607184823,5.9839097835,183.124568031,183.124568031
 12/23  22:00:00,29.6457443022,12.4771829338,0.0,1.49197600419,3.8202394941,3.5903458701,198.580195115,198.580195115
 12/23  23:00:00,12.0194076094,0.0435326784735,0.0,0.00458224886862,1.91011974705,1.79517293505,1.0162620197,1.0162620197
 12/23  24:00:00,12.5893981675,0.425726477222,0.0,0.192379008176,1.91011974705,1.79517293505,10.2373162235,10.2373162235
 12/24  01:00:00,12.9128208171,0.60695086366,0.0,0.334577271352,1.91011974705,1.79517293505,14.825554741,14.825554741
 12/24  02:00:00,13.2943943918,0.913067583131,0.0,0.410034126556,1.91011974705,1.79517293505,20.5586425628,20.5586425628
 12/24  03:00:00,13.898292149,1.47865768904,0.0,0.448341777848,1.91011974705,1.79517293505,29.4489370988,29.4489370988
 12/24  04:00:00,14.0337943123,1.59172539458,0.0,0.470776235607,1.91011974705,1.79517293505,31.354370895,31.354370895
 12/24  05:00:00,14.3139900362,1.84705971894,0.0,0.495637635176,1.91011974705,1.79517293505,35.418562721,35.418562721
 12/24  06:00:00,14.3526058256,1.86827938309,0.0,0.513033760454,1.91011974705,1.79517293505,35.9708646727,35.9708646727
 12/24  07:00:00,14.5535802261,2.0530472017,0.0,0.529240342334,1.91011974705,1.79517293505,38.8368971494,38.8368971494
 12/24  08:00:00,10.3717809889,2.03236499429,0.0,0.501123312516,1.91011974705,1.79517293505,38.6325390009,38.6325390009
 12/24  09:00:00,21.8333987079,12.4771829338,0.0,1.94563040987,3.8202394941,3.5903458701,286.256747677,286.256747677
 12/24  10:00:00,21.1768598078,12.4771829338,0.0,1.28909150973,3.8202394941,3.5903458701,236.262382659,236.262382659
 12/24  11:00:00,36.2490536466,12.4771829338,0.0,1.31022099614,15.2809579764,7.1806917402,206.195151283,206.195151283
 12/24  12:00:00,36.1893209028,12.4771829338,0.0,1.25048825231,15.2809579764,7.1806917402,190.416399685,190.416399685
 12/24  13:00:00,45.9782016501,12.4771829338,0.0,1.00532609802,22.9214369646,9.5742556536,166.041031857,166.041031857
 12/24  14:00:00,45.6033267126,12.4771829338,0.0,0.630451160596,22.9214369646,9.5742556536,148.665629816,148.665629816
 12/24  15:00:00,45.4915935772,12.4771829338,0.0,0.518718025161,22.9214369646,9.5742556536,135.420917321,135.420917321
 12/24  16:00:00,45.4591975602,12.4771829338,0.0,0.486322008135,22.9214369646,9.5742556536,126.431305476,126.431305476
 12/24  17:00:00,48.4752852119,12.4771829338,0.0,0.747076326493,22.9214369646,9.5742556536,130.690101626,130.690101626
 12/24  18:00:00,43.7646766145,12.4771829338,0.0,0.5598439641,15.2809579764,7.1806917402,172.619479001,172.619479001
 12/24  19:00:00,33.8756863944,12.4771829338,0.0,0.704896645532,7.6404789882,4.7871278268,190.001413732,190.001413732
 12/24  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/24  21:00:00,12.1721215742,0.147777856474,0.0,0.0530510355946,1.91011974705,1.79517293505,3.44976693576,3.44976693576
 12/24  22:00:00,12.5765490773,0.401045011304,0.0,0.204211383885,1.91011974705,1.79517293505,9.61887326278,9.61887326278
 12/24  23:00:00,12.7783209836,0.519660879064,0.0,0.287367422411,1.91011974705,1.79517293505,12.6569618321,12.6569618321
 12/24  24:00:00,12.9342832202,0.623054623087,0.0,0.339935914965,1.91011974705,1.79517293505,15.1867246274,15.1867246274
 12/25  01:00:00,13.4166467336,1.05651432582,0.0,0.388839725702,1.91011974705,1.79517293505,22.243414832,22.243414832
 12/25  02:00:00,13.7427431227,1.33720597379,0.0,0.434244466765,1.91011974705,1.79517293505,27.0803636659,27.0803636659
 12/25  03:00:00,14.077088447,1.64035084036,0.0,0.465444924568,1.91011974705,1.79517293505,31.790990559,31.790990559
 12/25  04:00:00,14.2549518152,1.78411408193,0.0,0.49954505117,1.91011974705,1.79517293505,34.4367876685,34.4367876685
 12/25  05:00:00,14.5318720409,2.02969583713,0.0,0.530883521696,1.91011974705,1.79517293505,38.4235962192,38.4235962192
 12/25  06:00:00,14.5819817793,2.05673621892,0.0,0.553952878302,1.91011974705,1.79517293505,39.1905411768,39.1905411768
 12/25  07:00:00,14.7980266345,2.25165492011,0.0,0.575079032293,1.91011974705,1.79517293505,42.2176548531,42.2176548531
 12/25  08:00:00,10.6374570502,2.25846573084,0.0,0.540698637225,1.91011974705,1.79517293505,42.5364023187,42.5364023187
 12/25  09:00:00,21.7685420134,12.4771829338,0.0,1.88077371535,3.8202394941,3.5903458701,291.469768364,291.469768364
 12/25  10:00:00,20.868434478,12.4771829338,0.0,0.980666179928,3.8202394941,3.5903458701,234.344709047,234.344709047
 12/25  11:00:00,35.4863477378,12.4771829338,0.0,0.547515087394,15.2809579764,7.1806917402,198.369938677,198.369938677
 12/25  12:00:00,35.1911713297,12.4771829338,0.0,0.252338679253,15.2809579764,7.1806917402,173.289521371,173.289521371
 12/25  13:00:00,44.9997336023,12.4726253412,0.0,0.0314156428539,22.9214369646,9.5742556536,139.339876993,139.339876993
 12/25  14:00:00,44.9592027742,12.463510156,0.0,0.0,22.9214369646,9.5742556536,118.150787378,118.150787378
 12/25  15:00:00,44.9592027742,12.463510156,0.0,0.0,22.9214369646,9.5742556536,101.901964847,101.901964847
 12/25  16:00:00,44.9645173779,12.4657889523,0.0,0.00303580734526,22.9214369646,9.5742556536,92.9219271683,92.9219271683
 12/25  17:00:00,48.0525526291,12.4771829338,0.0,0.324343743763,22.9214369646,9.5742556536,95.1356527015,95.1356527015
 12/25  18:00:00,43.4851971739,12.4771829338,0.0,0.280364523488,15.2809579764,7.1806917402,133.693630845,133.693630845
 12/25  19:00:00,33.6164453153,12.4771829338,0.0,0.445655566461,7.6404789882,4.7871278268,156.629706566,156.629706566
 12/25  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/25  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/25  22:00:00,12.100143854,0.121456458551,0.0,0.0073947133372,1.91011974705,1.79517293505,2.95082626127,2.95082626127
 12/25  23:00:00,12.3737692564,0.306082588243,0.0,0.0963939860854,1.91011974705,1.79517293505,7.32048828072,7.32048828072
 12/25  24:00:00,12.5647081333,0.417531661418,0.0,0.175883789755,1.91011974705,1.79517293505,10.0902009066,10.0902009066
 12/26  01:00:00,13.2988846267,0.490898678854,0.0,0.238302287429,1.91011974705,2.3935639134,11.9597413485,11.9597413485
 12/26  02:00:00,13.4486075772,0.589755137714,0.0,0.289168779082,1.91011974705,2.3935639134,14.3988255272,14.3988255272
 12/26  03:00:00,13.9327407663,1.03498224883,0.0,0.328074857006,1.91011974705,2.3935639134,21.4294774593,21.4294774593
 12/26  04:00:00,14.1991003442,1.26463581473,0.0,0.364780868976,1.91011974705,2.3935639134,25.442408391,25.442408391
 12/26  05:00:00,14.5376575343,1.56938862906,0.0,0.398585244764,1.91011974705,2.3935639134,30.2783001044,30.2783001044
 12/26  06:00:00,14.6408678548,1.64659636766,0.0,0.424587826663,1.91011974705,2.3935639134,31.7430294284,31.7430294284
 12/26  07:00:00,27.3543333987,12.4771829338,0.0,2.30746680444,1.91011974705,2.3935639134,284.827461142,284.827461142
 12/26  08:00:00,30.8339940691,12.4771829338,0.0,1.79620432028,7.6404789882,4.7871278268,239.874703993,239.874703993
 12/26  09:00:00,41.0608253266,12.4771829338,0.0,1.10497122539,19.1011974705,8.3774736969,206.202229396,206.202229396
 12/26  10:00:00,58.1702951595,12.4771829338,0.0,0.539919168424,34.3821554469,10.7710376103,168.879233065,168.879233065
 12/26  11:00:00,57.8644675211,12.4771829338,0.0,0.234091530104,34.3821554469,10.7710376103,146.880067541,146.880067541
 12/26  12:00:00,57.7320528497,12.4771829338,0.0,0.10167685866,34.3821554469,10.7710376103,122.841549084,122.841549084
 12/26  13:00:00,57.7722501247,12.4771829338,0.0,0.141874133617,34.3821554469,10.7710376103,104.293134114,104.293134114
 12/26  14:00:00,57.62277081,12.4657889523,0.0,0.00378880044884,34.3821554469,10.7710376103,85.4884594275,85.4884594275
 12/26  15:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,74.3455477615,74.3455477615
 12/26  16:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,62.8255146997,62.8255146997
 12/26  17:00:00,60.614307489,12.4771829338,0.0,0.228598164574,34.3821554469,10.7710376103,68.2732366339,68.2732366339
 12/26  18:00:00,66.4655554504,12.4771829338,0.0,0.569179459328,34.3821554469,10.7710376103,86.5291124122,86.5291124122
 12/26  19:00:00,53.9450883895,12.4771829338,0.0,0.706212837497,22.9214369646,9.5742556536,100.400804881,100.400804881
 12/26  20:00:00,54.0579669436,12.4771829338,0.0,0.819091391547,22.9214369646,9.5742556536,113.017499342,113.017499342
 12/26  21:00:00,49.1188497578,12.4771829338,0.0,0.896995656558,19.1011974705,8.3774736969,122.50748816,122.50748816
 12/26  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/26  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/26  24:00:00,12.5719624567,0.00227879629984,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/27  01:00:00,12.8107682045,0.184970672596,0.0,0.0561138714247,1.91011974705,2.3935639134,4.31618870677,4.31618870677
 12/27  02:00:00,12.9656580062,0.266095388279,0.0,0.129878957482,1.91011974705,2.3935639134,6.30023627391,6.30023627391
 12/27  03:00:00,13.1350591071,0.386180295359,0.0,0.179195151296,1.91011974705,2.3935639134,9.33144811084,9.33144811084
 12/27  04:00:00,13.1640356085,0.381150822306,0.0,0.213201125727,1.91011974705,2.3935639134,9.17204637871,9.17204637871
 12/27  05:00:00,13.2990659785,0.492743704267,0.0,0.23663861383,1.91011974705,2.3935639134,12.009681626,12.009681626
 12/27  06:00:00,13.3067711443,0.470347724521,0.0,0.266739759324,1.91011974705,2.3935639134,11.4021882711,11.4021882711
 12/27  07:00:00,27.0495477754,12.4771829338,0.0,2.00268118114,1.91011974705,2.3935639134,250.779214955,250.779214955
 12/27  08:00:00,30.5856693312,12.4771829338,0.0,1.54787958233,7.6404789882,4.7871278268,201.84311189,201.84311189
 12/27  09:00:00,41.0330215807,12.4771829338,0.0,1.07716747948,19.1011974705,8.3774736969,172.929404692,172.929404692
 12/27  10:00:00,58.1507066877,12.4771829338,0.0,0.520330696653,34.3821554469,10.7710376103,140.685574202,140.685574202
 12/27  11:00:00,57.8731082628,12.4771829338,0.0,0.242732271732,34.3821554469,10.7710376103,126.602264823,126.602264823
 12/27  12:00:00,58.0558409699,12.4771829338,0.0,0.42546497886,34.3821554469,10.7710376103,112.714105531,112.714105531
 12/27  13:00:00,58.2141947383,12.4771829338,0.0,0.583818747277,34.3821554469,10.7710376103,101.403334697,101.403334697
 12/27  14:00:00,58.1723796964,12.4771829338,0.0,0.542003705317,34.3821554469,10.7710376103,87.5710260198,87.5710260198
 12/27  15:00:00,57.7795064938,12.4771829338,0.0,0.149130502749,34.3821554469,10.7710376103,74.1822599898,74.1822599898
 12/27  16:00:00,57.6977356081,12.4771829338,0.0,0.0673596170199,34.3821554469,10.7710376103,68.7921863177,68.7921863177
 12/27  17:00:00,60.765467671,12.4771829338,0.0,0.379758346668,34.3821554469,10.7710376103,71.0921200171,71.0921200171
 12/27  18:00:00,66.479109679,12.4771829338,0.0,0.582733687906,34.3821554469,10.7710376103,80.1077664639,80.1077664639
 12/27  19:00:00,53.9213390821,12.4771829338,0.0,0.682463530099,22.9214369646,9.5742556536,89.0158724046,89.0158724046
 12/27  20:00:00,54.0097505156,12.4771829338,0.0,0.770874963542,22.9214369646,9.5742556536,99.3035306503,99.3035306503
 12/27  21:00:00,49.0430161777,12.4771829338,0.0,0.82116207646,19.1011974705,8.3774736969,105.604796018,105.604796018
 12/27  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/28  01:00:00,12.5771607899,0.00455759259967,0.0,0.00291953680451,1.91011974705,2.3935639134,0.0,0.0
 12/28  02:00:00,12.7124945899,0.0806121210368,0.0,0.0621988083815,1.91011974705,2.3935639134,1.67108918485,1.67108918485
 12/28  03:00:00,12.9025228932,0.220840899844,0.0,0.111998332883,1.91011974705,2.3935639134,5.17966179123,5.17966179123
 12/28  04:00:00,12.9536637204,0.249439591493,0.0,0.134540468436,1.91011974705,2.3935639134,5.89893193668,5.89893193668
 12/28  05:00:00,13.0093174816,0.287551368886,0.0,0.152082452262,1.91011974705,2.3935639134,6.84084178382,6.84084178382
 12/28  06:00:00,13.0485482436,0.308793533465,0.0,0.170071049697,1.91011974705,2.3935639134,7.38531284167,7.38531284167
 12/28  07:00:00,26.7994648621,12.4771829338,0.0,1.75259826777,1.91011974705,2.3935639134,213.269980924,213.269980924
 12/28  08:00:00,30.3568893161,12.4771829338,0.0,1.31909956729,7.6404789882,4.7871278268,167.772573116,167.772573116
 12/28  09:00:00,40.840553794,12.4771829338,0.0,0.884699692749,19.1011974705,8.3774736969,141.738254842,141.738254842
 12/28  10:00:00,58.103222707,12.4771829338,0.0,0.47284671596,34.3821554469,10.7710376103,111.470848286,111.470848286
 12/28  11:00:00,57.8048959378,12.4771829338,0.0,0.174519946744,34.3821554469,10.7710376103,95.0256776041,95.0256776041
 12/28  12:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,76.2582614754,76.2582614754
 12/28  13:00:00,57.6982206197,12.4771829338,0.0,0.0678446286868,34.3821554469,10.7710376103,64.9221224929,64.9221224929
 12/28  14:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,49.7573910379,49.7573910379
 12/28  15:00:00,57.6349696236,12.4726253412,0.0,0.00915122511082,34.3821554469,10.7710376103,43.0885593912,43.0885593912
 12/28  16:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,37.3573224824,37.3573224824
 12/28  17:00:00,60.4863587677,12.4749041375,0.0,0.102928239656,34.3821554469,10.7710376103,41.4242366619,41.4242366619
 12/28  18:00:00,66.2616654444,12.4771829338,0.0,0.365289453336,34.3821554469,10.7710376103,52.322421065,52.322421065
 12/28  19:00:00,53.7334202553,12.4771829338,0.0,0.494544703213,22.9214369646,9.5742556536,66.7034291715,66.7034291715
 12/28  20:00:00,53.8579771124,12.4771829338,0.0,0.61910156038,22.9214369646,9.5742556536,82.4150148986,82.4150148986
 12/28  21:00:00,48.8984595029,12.4771829338,0.0,0.67660540162,19.1011974705,8.3774736969,88.689097198,88.689097198
 12/28  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/28  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/29  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/29  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/29  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/29  04:00:00,12.603988183,0.013672777799,0.0,0.0206317447971,1.91011974705,2.3935639134,0.0,0.0
 12/29  05:00:00,12.6926553904,0.0564721014416,0.0,0.0664996284978,1.91011974705,2.3935639134,1.05316855537,1.05316855537
 12/29  06:00:00,12.8213029704,0.150035984164,0.0,0.101583325757,1.91011974705,2.3935639134,3.41045926119,3.41045926119
 12/29  07:00:00,26.67915166,12.4771829338,0.0,1.63228506568,1.91011974705,2.3935639134,196.169517987,196.169517987
 12/29  08:00:00,30.2290189616,12.4771829338,0.0,1.19122921278,7.6404789882,4.7871278268,151.20985977,151.20985977
 12/29  09:00:00,40.7753335305,12.4771829338,0.0,0.819479429295,19.1011974705,8.3774736969,129.743701877,129.743701877
 12/29  10:00:00,58.3744781708,12.4771829338,0.0,0.744102179739,34.3821554469,10.7710376103,106.09507706,106.09507706
 12/29  11:00:00,58.4113170705,12.4771829338,0.0,0.780941079476,34.3821554469,10.7710376103,98.5810949691,98.5810949691
 12/29  12:00:00,58.381387444,12.4771829338,0.0,0.75101145299,34.3821554469,10.7710376103,89.3056204879,89.3056204879
 12/29  13:00:00,58.3627906112,12.4771829338,0.0,0.732414620127,34.3821554469,10.7710376103,85.8159178937,85.8159178937
 12/29  14:00:00,58.3703492453,12.4771829338,0.0,0.739973254283,34.3821554469,10.7710376103,83.4874806591,83.4874806591
 12/29  15:00:00,58.2884132423,12.4771829338,0.0,0.658037251224,34.3821554469,10.7710376103,80.6052282233,80.6052282233
 12/29  16:00:00,58.2615350125,12.4771829338,0.0,0.631159021467,34.3821554469,10.7710376103,76.4694749961,76.4694749961
 12/29  17:00:00,61.0155183557,12.4771829338,0.0,0.62980903129,34.3821554469,10.7710376103,75.042127283,75.042127283
 12/29  18:00:00,66.5981081918,12.4771829338,0.0,0.701732200794,34.3821554469,10.7710376103,77.9175544448,77.9175544448
 12/29  19:00:00,54.0145771484,12.4771829338,0.0,0.775701596339,22.9214369646,9.5742556536,85.4466269577,85.4466269577
 12/29  20:00:00,54.0566401916,12.4771829338,0.0,0.817764639561,22.9214369646,9.5742556536,91.4296789095,91.4296789095
 12/29  21:00:00,49.0074334535,12.4771829338,0.0,0.785579352262,19.1011974705,8.3774736969,89.9224799082,89.9224799082
 12/29  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/29  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/29  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/30  01:00:00,11.9735714784,0.00227879629984,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/30  02:00:00,11.9836566154,0.00911518519935,0.0,0.00324874812562,1.91011974705,1.79517293505,0.0,0.0
 12/30  03:00:00,12.0151509521,0.013672777799,0.0,0.0301854922084,1.91011974705,1.79517293505,0.0,0.0
 12/30  04:00:00,12.0862599786,0.0427877697086,0.0,0.0721795267663,1.91011974705,1.79517293505,0.715778612272,0.715778612272
 12/30  05:00:00,12.1962075136,0.0823338193353,0.0,0.142581012182,1.91011974705,1.79517293505,1.68834670695,1.68834670695
 12/30  06:00:00,12.2692261142,0.13330767474,0.0,0.164625757322,1.91011974705,1.79517293505,2.93920667574,2.93920667574
 12/30  07:00:00,26.0559155777,12.4771829338,0.0,1.6074399618,1.91011974705,1.79517293505,176.852933784,176.852933784
 12/30  08:00:00,25.2021805554,12.4771829338,0.0,1.18141225733,3.8202394941,3.5903458701,135.864643414,135.864643414
 12/30  09:00:00,30.809431173,12.4771829338,0.0,0.887619973348,11.4607184823,5.9839097835,120.341347721,120.341347721
 12/30  10:00:00,45.7790460543,12.4771829338,0.0,0.806170502302,22.9214369646,9.5742556536,97.7235140216,97.7235140216
 12/30  11:00:00,58.3130020151,12.4771829338,0.0,0.682626024079,34.3821554469,10.7710376103,79.1925258426,79.1925258426
 12/30  12:00:00,57.7989661754,12.4749041375,0.0,0.170868980617,34.3821554469,10.7710376103,61.87859956,61.87859956
 12/30  13:00:00,57.6167032132,12.463510156,0.0,0.0,34.3821554469,10.7710376103,55.9578731702,55.9578731702
 12/30  14:00:00,57.8252433542,12.4771829338,0.0,0.194867363126,34.3821554469,10.7710376103,52.8813631382,52.8813631382
 12/30  15:00:00,57.6547755795,12.4680677486,0.0,0.0335147736562,34.3821554469,10.7710376103,45.9836031371,45.9836031371
 12/30  16:00:00,57.6189820095,12.4657889523,0.0,0.0,34.3821554469,10.7710376103,42.523237502,42.523237502
 12/30  17:00:00,60.6377157118,12.4771829338,0.0,0.252006387427,34.3821554469,10.7710376103,46.6876492698,46.6876492698
 12/30  18:00:00,66.3630898827,12.4771829338,0.0,0.466713891617,34.3821554469,10.7710376103,57.1410328218,57.1410328218
 12/30  19:00:00,48.8170219464,12.4771829338,0.0,0.595167845143,19.1011974705,8.3774736969,75.9431940819,75.9431940819
 12/30  20:00:00,38.8784118308,12.4771829338,0.0,0.69060063115,11.4607184823,5.9839097835,89.1103943998,89.1103943998
 12/30  21:00:00,38.9705750878,12.4771829338,0.0,0.782763888202,11.4607184823,5.9839097835,99.1963309129,99.1963309129
 12/30  22:00:00,29.003811915,12.4771829338,0.0,0.850043616933,3.8202394941,3.5903458701,110.581854791,110.581854791
 12/30  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/30  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/31  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/31  02:00:00,12.0203667544,0.0238259591613,0.0,0.0252481131451,1.91011974705,1.79517293505,0.307405222658,0.307405222658
 12/31  03:00:00,12.1469853067,0.0838801370617,0.0,0.0918124875053,1.91011974705,1.79517293505,1.71825790936,1.71825790936
 12/31  04:00:00,12.2434660509,0.13523330638,0.0,0.136940062443,1.91011974705,1.79517293505,2.97458636326,2.97458636326
 12/31  05:00:00,12.3999405378,0.253248460842,0.0,0.175399394898,1.91011974705,1.79517293505,5.96162936734,5.96162936734
 12/31  06:00:00,12.4965198957,0.320508499692,0.0,0.204718713916,1.91011974705,1.79517293505,7.64014800598,7.64014800598
 12/31  07:00:00,12.5450136976,0.347556505368,0.0,0.226164510111,1.91011974705,1.79517293505,8.31723364625,8.31723364625
 12/31  08:00:00,8.45968970209,0.385591406567,0.0,0.23580561342,1.91011974705,1.79517293505,9.27360053984,9.27360053984
 12/31  09:00:00,21.6515785008,12.4771829338,0.0,1.76381020276,3.8202394941,3.5903458701,217.417845923,217.417845923
 12/31  10:00:00,20.7392019202,12.4771829338,0.0,0.851433622154,3.8202394941,3.5903458701,164.893181401,164.893181401
 12/31  11:00:00,35.254802907,12.4771829338,0.0,0.315970256514,15.2809579764,7.1806917402,133.555446313,133.555446313
 12/31  12:00:00,34.9591876213,12.4703465449,0.0,0.0271913597127,15.2809579764,7.1806917402,118.512279438,118.512279438
 12/31  13:00:00,44.9592027742,12.463510156,0.0,0.0,22.9214369646,9.5742556536,95.1856075834,95.1856075834
 12/31  14:00:00,44.9661191824,12.4657889523,0.0,0.00463761181511,22.9214369646,9.5742556536,79.6363336504,79.6363336504
 12/31  15:00:00,45.2595646916,12.4771829338,0.0,0.286689139587,22.9214369646,9.5742556536,73.5507561644,73.5507561644
 12/31  16:00:00,45.2859459409,12.4771829338,0.0,0.313070388845,22.9214369646,9.5742556536,70.1156961514,70.1156961514
 12/31  17:00:00,48.1208833064,12.4771829338,0.0,0.392674421057,22.9214369646,9.5742556536,72.6962859804,72.6962859804
 12/31  18:00:00,43.4698775213,12.4771829338,0.0,0.265044870845,15.2809579764,7.1806917402,101.792046695,101.792046695
 12/31  19:00:00,33.5375122411,12.4771829338,0.0,0.366722492254,7.6404789882,4.7871278268,113.873045023,113.873045023
 12/31  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/31  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/31  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/31  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/31  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/01  01:00:00,12.0436464084,0.0393734960529,0.0,0.0329802302827,1.91011974705,1.79517293505,0.800203582533,0.800203582533
 01/01  02:00:00,12.44065458,0.323044882784,0.0,0.146317015124,1.91011974705,1.79517293505,7.75404037954,7.75404037954
 01/01  03:00:00,12.4883109504,0.326997007505,0.0,0.190021260782,1.91011974705,1.79517293505,7.8057654913,7.8057654913
 01/01  04:00:00,12.6632203385,0.447422028109,0.0,0.244505628292,1.91011974705,1.79517293505,10.846376045,10.846376045
 01/01  05:00:00,12.7333292062,0.474415649693,0.0,0.287620874428,1.91011974705,1.79517293505,11.4825511842,11.4825511842
 01/01  06:00:00,12.871334931,0.579933624424,0.0,0.32010862445,1.91011974705,1.79517293505,14.1707439743,14.1707439743
 01/01  07:00:00,13.299525832,0.956330555853,0.0,0.371902594089,1.91011974705,1.79517293505,19.7262240617,19.7262240617
 01/01  08:00:00,9.72423507862,1.50703087411,0.0,0.378911522408,1.91011974705,1.79517293505,29.3064477911,29.3064477911
 01/01  09:00:00,21.6955812662,12.4771829338,0.0,1.80781296818,3.8202394941,3.5903458701,272.121082266,272.121082266
 01/01  10:00:00,20.8409857692,12.4771829338,0.0,0.953217471189,3.8202394941,3.5903458701,206.450625748,206.450625748
 01/01  11:00:00,35.4802022194,12.4771829338,0.0,0.541369568907,15.2809579764,7.1806917402,165.487965527,165.487965527
 01/01  12:00:00,35.4162866949,12.4771829338,0.0,0.477454044475,15.2809579764,7.1806917402,144.350986505,144.350986505
 01/01  13:00:00,45.397880941,12.4771829338,0.0,0.425005388971,22.9214369646,9.5742556536,124.933819261,124.933819261
 01/01  14:00:00,45.2460498529,12.4771829338,0.0,0.273174300889,22.9214369646,9.5742556536,111.654485648,111.654485648
 01/01  15:00:00,45.3269482993,12.4771829338,0.0,0.35407274729,22.9214369646,9.5742556536,104.504967948,104.504967948
 01/01  16:00:00,45.4224738867,12.4771829338,0.0,0.449598334649,22.9214369646,9.5742556536,104.412709735,104.412709735
 01/01  17:00:00,48.3527947368,12.4771829338,0.0,0.624585851459,22.9214369646,9.5742556536,110.291115189,110.291115189
 01/01  18:00:00,43.6436931889,12.4771829338,0.0,0.438860538448,15.2809579764,7.1806917402,155.314590849,155.314590849
 01/01  19:00:00,33.7507675858,12.4771829338,0.0,0.579977836972,7.6404789882,4.7871278268,174.82531255,174.82531255
 01/01  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/01  21:00:00,12.1179792196,0.122765416458,0.0,0.0239211210583,1.91011974705,1.79517293505,2.87658861988,2.87658861988
 01/01  22:00:00,12.5609845099,0.398577390254,0.0,0.191114437546,1.91011974705,1.79517293505,9.59554389509,9.59554389509
 01/01  23:00:00,12.8266253824,0.560696917444,0.0,0.294635782877,1.91011974705,1.79517293505,13.6295584317,13.6295584317
 01/01  24:00:00,12.9694521953,0.638411474059,0.0,0.359748039095,1.91011974705,1.79517293505,15.6176972877,15.6176972877
